Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,7.0,162.0,3.6,17.0,165.0,116.54,96.13
2016,2,1,10,15,14.0,182.5,3.9,17.5,190.0,130.27,107.46
2016,2,1,10,30,21.0,203.0,4.2,18.0,215.0,143.8,118.52
2016,2,1,10,45,458.5,147.0,4.5,19.0,415.5,98.05,78.93
2016,2,1,11,0,896.0,91.0,4.8,20.0,616.0,86.6,68.76
2016,2,1,11,15,905.0,92.0,5.05,20.0,642.0,131.97,76.56
2016,2,1,11,30,914.0,93.0,5.3,20.0,668.0,190.77,111.07
2016,2,1,11,45,915.5,96.0,5.55,20.5,684.5,249.74,157.1
2016,2,1,12,0,917.0,99.0,5.8,21.0,701.0,307.94,207.52
2016,2,1,12,15,919.5,99.5,5.95,21.0,710.0,363.64,258.07
2016,2,1,12,30,922.0,100.0,6.1,21.0,719.0,418.13,307.85
2016,2,1,12,45,921.0,100.5,6.35,21.5,719.0,469.76,354.3
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,519.39,398.17
2016,2,1,13,15,917.0,100.5,6.75,22.0,710.5,564.98,438.59
2016,2,1,13,30,914.0,100.0,6.9,22.0,702.0,607.97,476.18
2016,2,1,13,45,906.0,100.0,7.05,22.0,684.5,645.69,509.03
2016,2,1,14,0,898.0,100.0,7.2,22.0,667.0,685.15,542.49
2016,2,1,14,15,888.0,98.5,7.2,22.0,641.5,714.3,567.46
2016,2,1,14,30,878.0,97.0,7.2,22.0,616.0,739.73,589.31
2016,2,1,14,45,860.0,96.5,7.2,22.0,582.0,756.57,603.97
2016,2,1,15,0,842.0,96.0,7.2,22.0,548.0,769.24,614.74
2016,2,1,15,15,821.5,93.0,6.9,21.5,508.5,773.08,619.31
2016,2,1,15,30,801.0,90.0,6.6,21.0,469.0,772.71,620.79
2016,2,1,15,45,763.0,89.0,6.3,21.0,422.5,761.22,612.67
2016,2,1,16,0,725.0,88.0,6.0,21.0,376.0,741.55,598.26
2016,2,1,16,15,684.5,82.5,5.45,20.5,327.0,710.38,575.02
2016,2,1,16,30,644.0,77.0,4.9,20.0,278.0,675.67,548.32
2016,2,1,16,45,577.5,70.5,4.4,19.5,227.0,614.71,500.41
2016,2,1,17,0,511.0,64.0,3.9,19.0,176.0,550.94,448.91
2016,2,1,17,15,417.5,53.0,3.75,18.5,128.0,458.03,372.58
2016,2,1,17,30,324.0,42.0,3.6,18.0,80.0,364.55,290.95
2016,2,1,17,45,162.0,21.0,3.45,17.5,40.0,194.61,115.07
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,237.5,16.5,3.15,8.0,43.5,13.5,1.26
2016,2,2,8,0,475.0,33.0,3.5,9.0,87.0,27.77,18.49
2016,2,2,8,15,572.0,41.0,3.75,10.0,139.0,37.57,27.95
2016,2,2,8,30,669.0,49.0,4.0,11.0,191.0,45.06,34.97
2016,2,2,8,45,724.5,54.5,4.3,12.0,245.0,50.11,39.57
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,55.2,44.01
2016,2,2,9,15,816.0,63.5,4.95,13.5,350.5,58.46,46.77
2016,2,2,9,30,852.0,67.0,5.3,14.0,402.0,61.72,49.46
2016,2,2,9,45,875.0,70.5,5.7,14.5,448.5,64.74,51.9
2016,2,2,10,0,898.0,74.0,6.1,15.0,495.0,74.18,59.94
2016,2,2,10,15,915.5,76.5,6.05,15.0,536.5,76.84,62.1
2016,2,2,10,30,933.0,79.0,6.0,15.0,578.0,79.38,64.15
2016,2,2,10,45,943.0,81.5,5.95,15.5,612.0,81.63,65.83
2016,2,2,11,0,953.0,84.0,5.9,16.0,646.0,83.76,67.42
2016,2,2,11,15,961.5,85.0,5.85,16.0,672.5,132.7,76.35
2016,2,2,11,30,970.0,86.0,5.8,16.0,699.0,194.7,113.56
2016,2,2,11,45,973.0,88.0,5.8,16.5,716.5,256.47,162.59
2016,2,2,12,0,976.0,90.0,5.8,17.0,734.0,317.53,216.28
2016,2,2,12,15,978.5,90.0,5.7,17.0,743.5,375.99,270.02
2016,2,2,12,30,981.0,90.0,5.6,17.0,753.0,433.11,322.68
2016,2,2,12,45,980.5,90.5,5.55,17.5,753.0,487.83,372.02
2016,2,2,13,0,980.0,91.0,5.5,18.0,753.0,540.49,418.38
2016,2,2,13,15,977.0,90.5,5.4,18.0,744.0,588.73,460.77
2016,2,2,13,30,974.0,90.0,5.3,18.0,735.0,634.21,499.89
2016,2,2,13,45,968.0,89.0,5.25,18.0,717.5,674.5,534.28
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,711.44,565.4
2016,2,2,14,15,953.5,87.0,5.05,18.0,674.0,743.25,591.63
2016,2,2,14,30,945.0,86.0,4.9,18.0,648.0,771.36,614.57
2016,2,2,14,45,933.0,84.0,4.8,18.0,614.0,792.05,630.36
2016,2,2,15,0,921.0,82.0,4.7,18.0,580.0,808.73,643.31
2016,2,2,15,15,903.5,79.5,4.35,17.5,539.5,816.53,649.52
2016,2,2,15,30,886.0,77.0,4.0,17.0,499.0,828.47,659.45
2016,2,2,15,45,862.0,74.0,3.7,17.0,452.5,822.33,655.16
2016,2,2,16,0,838.0,71.0,3.4,17.0,406.0,811.99,647.75
2016,2,2,16,15,802.0,67.0,2.95,16.0,355.5,786.31,630.26
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,756.72,608.99
2016,2,2,16,45,709.0,57.5,2.1,14.0,251.5,703.99,569.3
2016,2,2,17,0,652.0,52.0,1.7,13.0,198.0,648.03,524.91
2016,2,2,17,15,558.0,44.5,1.7,12.0,146.0,566.61,460.4
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,476.53,382.93
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,302.65,195.87
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,86.15,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.0,16.0,4.85,2.5,45.0,13.11,1.94
2016,2,3,8,0,500.0,32.0,5.2,3.0,90.0,29.41,20.5
2016,2,3,8,15,592.5,40.0,5.35,3.5,142.5,36.83,28.06
2016,2,3,8,30,685.0,48.0,5.5,4.0,195.0,44.35,35.33
2016,2,3,8,45,744.5,52.0,5.65,4.5,250.0,48.29,39.09
2016,2,3,9,0,804.0,56.0,5.8,5.0,305.0,52.35,42.79
2016,2,3,9,15,838.0,59.5,5.7,5.5,356.5,55.72,45.75
2016,2,3,9,30,872.0,63.0,5.6,6.0,408.0,64.59,53.66
2016,2,3,9,45,896.0,65.5,5.55,6.5,455.0,67.69,56.22
2016,2,3,10,0,920.0,68.0,5.5,7.0,502.0,70.68,58.65
2016,2,3,10,15,936.0,70.0,5.45,7.5,543.0,73.06,60.51
2016,2,3,10,30,952.0,72.0,5.4,8.0,584.0,75.32,62.27
2016,2,3,10,45,962.5,73.5,5.4,8.5,618.5,77.03,63.52
2016,2,3,11,0,973.0,75.0,5.4,9.0,653.0,78.64,64.7
2016,2,3,11,15,980.5,76.5,5.35,9.5,679.0,129.78,74.75
2016,2,3,11,30,988.0,78.0,5.3,10.0,705.0,192.98,113.74
2016,2,3,11,45,989.5,80.0,5.3,10.5,722.5,255.39,164.6
2016,2,3,12,0,991.0,82.0,5.3,11.0,740.0,316.91,220.03
2016,2,3,12,15,993.0,82.5,5.2,11.0,749.0,376.29,275.75
2016,2,3,12,30,995.0,83.0,5.1,11.0,758.0,434.29,330.27
2016,2,3,12,45,993.5,83.5,5.1,11.5,758.0,489.22,380.9
2016,2,3,13,0,992.0,84.0,5.1,12.0,758.0,541.95,428.38
2016,2,3,13,15,989.5,83.5,5.05,12.0,749.5,590.88,472.25
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,637.06,512.83
2016,2,3,13,45,981.0,82.5,4.95,12.0,723.5,678.22,548.55
2016,2,3,14,0,975.0,82.0,4.9,12.0,706.0,716.03,580.89
2016,2,3,14,15,967.5,81.0,4.85,12.0,680.5,748.84,608.81
2016,2,3,14,30,960.0,80.0,4.8,12.0,655.0,777.97,633.09
2016,2,3,14,45,946.5,79.0,4.8,12.0,621.0,798.92,649.94
2016,2,3,15,0,933.0,78.0,4.8,12.0,587.0,815.78,663.91
2016,2,3,15,15,917.0,76.0,4.7,11.5,546.5,825.47,673.32
2016,2,3,15,30,901.0,74.0,4.6,11.0,506.0,831.06,679.81
2016,2,3,15,45,877.0,71.5,4.5,11.0,459.5,834.02,683.14
2016,2,3,16,0,853.0,69.0,4.4,11.0,413.0,824.43,676.94
2016,2,3,16,15,819.0,65.0,3.95,10.0,362.5,800.5,660.14
2016,2,3,16,30,785.0,61.0,3.5,9.0,312.0,772.65,640.22
2016,2,3,16,45,733.0,56.0,3.05,8.5,258.0,724.72,602.3
2016,2,3,17,0,681.0,51.0,2.6,8.0,204.0,673.52,559.72
2016,2,3,17,15,594.0,43.0,2.45,7.0,151.5,587.09,488.76
2016,2,3,17,30,507.0,35.0,2.3,6.0,99.0,499.13,410.74
2016,2,3,17,45,337.5,23.5,2.2,5.5,57.0,350.26,242.53
2016,2,3,18,0,168.0,12.0,2.1,5.0,15.0,141.42,0.0
2016,2,3,18,15,84.0,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,261.5,16.0,1.2,2.0,47.0,14.3,3.39
2016,2,4,8,0,523.0,32.0,1.3,3.0,94.0,29.51,20.75
2016,2,4,8,15,612.0,39.5,1.3,3.5,147.0,36.53,27.89
2016,2,4,8,30,701.0,47.0,1.3,4.0,200.0,43.65,34.78
2016,2,4,8,45,752.5,52.0,1.35,5.0,254.0,48.39,39.18
2016,2,4,9,0,804.0,57.0,1.4,6.0,308.0,53.15,43.41
2016,2,4,9,15,838.0,61.0,1.45,6.5,360.0,56.88,46.67
2016,2,4,9,30,872.0,65.0,1.5,7.0,412.0,60.58,49.82
2016,2,4,9,45,894.5,68.0,1.6,8.0,459.5,69.44,57.46
2016,2,4,10,0,917.0,71.0,1.7,9.0,507.0,72.7,59.98
2016,2,4,10,15,933.5,73.0,1.8,9.5,548.5,75.05,61.79
2016,2,4,10,30,950.0,75.0,1.9,10.0,590.0,77.29,63.49
2016,2,4,10,45,962.0,76.5,2.0,10.5,624.5,79.0,64.72
2016,2,4,11,0,974.0,78.0,2.1,11.0,659.0,80.62,65.89
2016,2,4,11,15,982.0,79.0,2.1,11.0,686.0,132.86,76.14
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,196.04,114.99
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,259.77,166.44
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,322.1,221.61
2016,2,4,12,15,984.5,90.5,2.15,12.0,755.5,381.46,275.81
2016,2,4,12,30,987.0,91.0,2.1,12.0,765.0,439.51,328.65
2016,2,4,12,45,990.0,89.5,2.1,12.5,766.0,494.59,377.53
2016,2,4,13,0,993.0,88.0,2.1,13.0,767.0,547.81,423.5
2016,2,4,13,15,991.0,87.5,2.0,13.0,758.5,597.25,465.56
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,643.99,504.22
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,686.0,538.55
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,724.77,569.64
2016,2,4,14,15,974.0,83.0,1.75,13.0,690.0,757.63,595.74
2016,2,4,14,30,966.0,82.0,1.7,13.0,664.0,786.75,618.23
2016,2,4,14,45,945.5,83.5,1.65,13.0,628.5,805.49,631.88
2016,2,4,15,0,925.0,85.0,1.6,13.0,593.0,819.89,642.67
2016,2,4,15,15,907.5,82.5,1.45,12.5,552.0,836.02,654.81
2016,2,4,15,30,890.0,80.0,1.3,12.0,511.0,840.16,658.43
2016,2,4,15,45,867.0,76.5,1.2,12.0,464.0,834.33,654.63
2016,2,4,16,0,844.0,73.0,1.1,12.0,417.0,824.25,647.87
2016,2,4,16,15,809.0,69.0,1.0,11.5,366.0,799.35,631.57
2016,2,4,16,30,774.0,65.0,0.9,11.0,315.0,770.47,611.91
2016,2,4,16,45,721.5,59.5,0.85,10.5,261.0,721.26,577.08
2016,2,4,17,0,669.0,54.0,0.8,10.0,207.0,668.68,537.71
2016,2,4,17,15,581.0,46.0,0.9,9.0,154.5,591.09,478.76
2016,2,4,17,30,493.0,38.0,1.0,8.0,102.0,504.47,406.67
2016,2,4,17,45,328.0,25.5,1.15,7.0,59.5,347.93,246.36
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,138.73,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,224.5,18.5,2.25,3.0,45.5,15.07,4.45
2016,2,5,8,0,449.0,37.0,2.6,4.0,91.0,30.9,21.92
2016,2,5,8,15,540.5,45.5,2.6,4.5,142.5,37.95,29.06
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,45.1,35.94
2016,2,5,8,45,682.5,61.0,2.65,6.0,246.5,50.72,41.13
2016,2,5,9,0,733.0,68.0,2.7,7.0,299.0,60.94,50.33
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.0,64.7,53.46
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,68.45,56.49
2016,2,5,9,45,828.0,81.0,4.05,10.0,447.0,71.52,58.86
2016,2,5,10,0,850.0,85.0,4.5,11.0,493.0,74.54,61.15
2016,2,5,10,15,727.0,120.5,4.45,11.0,489.5,89.02,73.8
2016,2,5,10,30,604.0,156.0,4.4,11.0,486.0,108.26,90.55
2016,2,5,10,45,546.5,188.0,4.4,11.5,500.0,123.25,103.26
2016,2,5,11,0,489.0,220.0,4.4,12.0,514.0,138.63,116.19
2016,2,5,11,15,465.0,239.0,4.35,12.5,528.0,179.27,129.6
2016,2,5,11,30,441.0,258.0,4.3,13.0,542.0,223.55,160.45
2016,2,5,11,45,490.5,246.0,4.25,13.5,569.5,260.82,187.96
2016,2,5,12,0,540.0,234.0,4.2,14.0,597.0,302.66,221.99
2016,2,5,12,15,523.0,244.0,4.15,14.0,599.5,343.05,258.69
2016,2,5,12,30,506.0,254.0,4.1,14.0,602.0,381.24,293.29
2016,2,5,12,45,505.5,254.5,4.05,14.0,602.5,417.14,325.24
2016,2,5,13,0,505.0,255.0,4.0,14.0,603.0,451.93,355.74
2016,2,5,13,15,541.0,239.0,3.95,14.0,607.0,491.35,389.32
2016,2,5,13,30,577.0,223.0,3.9,14.0,611.0,531.63,423.3
2016,2,5,13,45,747.5,162.5,3.9,14.0,654.0,620.77,495.43
2016,2,5,14,0,918.0,102.0,3.9,14.0,697.0,703.12,562.2
2016,2,5,14,15,909.5,100.5,3.85,14.0,671.5,733.44,587.27
2016,2,5,14,30,901.0,99.0,3.8,14.0,646.0,766.99,614.41
2016,2,5,14,45,877.0,101.0,3.75,14.0,610.5,782.85,627.32
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,794.13,636.64
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,799.96,642.82
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,801.54,646.0
2016,2,5,15,45,789.0,93.5,3.3,13.0,449.0,791.36,639.61
2016,2,5,16,0,762.0,90.0,3.2,13.0,403.0,783.43,634.93
2016,2,5,16,15,724.5,84.5,2.75,12.0,353.0,754.79,614.8
2016,2,5,16,30,687.0,79.0,2.3,11.0,303.0,722.47,591.11
2016,2,5,16,45,629.5,72.0,1.9,10.5,250.5,667.94,548.46
2016,2,5,17,0,572.0,65.0,1.5,10.0,198.0,610.54,501.7
2016,2,5,17,15,483.5,54.5,1.5,9.0,147.5,520.97,430.55
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,430.61,353.63
2016,2,5,17,45,248.0,28.5,1.5,7.5,56.5,288.86,211.96
2016,2,5,18,0,101.0,13.0,1.5,7.0,16.0,90.13,0.0
2016,2,5,18,15,50.5,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,64.0,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,128.0,10.0,5.5,4.0,13.0,7.87,0.0
2016,2,6,7,45,301.0,23.0,5.65,4.5,53.5,19.04,7.7
2016,2,6,8,0,474.0,36.0,5.8,5.0,94.0,30.17,21.21
2016,2,6,8,15,564.5,44.0,6.2,5.5,146.5,36.91,27.98
2016,2,6,8,30,655.0,52.0,6.6,6.0,199.0,47.43,37.9
2016,2,6,8,45,711.0,57.5,7.0,7.0,253.5,52.39,42.47
2016,2,6,9,0,767.0,63.0,7.4,8.0,308.0,57.4,46.88
2016,2,6,9,15,802.5,67.5,7.5,8.5,359.5,61.32,50.28
2016,2,6,9,30,838.0,72.0,7.6,9.0,411.0,65.22,53.57
2016,2,6,9,45,866.5,74.0,7.75,9.5,459.0,67.12,55.02
2016,2,6,10,0,895.0,76.0,7.9,10.0,507.0,69.05,56.47
2016,2,6,10,15,912.0,78.0,7.85,10.5,548.5,77.96,64.14
2016,2,6,10,30,929.0,80.0,7.8,11.0,590.0,80.13,65.77
2016,2,6,10,45,944.0,81.0,7.75,11.5,625.5,81.52,66.72
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,82.83,67.6
2016,2,6,11,15,967.5,83.0,7.6,12.0,688.0,137.19,79.15
2016,2,6,11,30,976.0,84.0,7.5,12.0,715.0,199.87,118.91
2016,2,6,11,45,980.5,85.0,7.45,12.0,733.0,261.89,170.07
2016,2,6,12,0,985.0,86.0,7.4,12.0,751.0,323.32,226.0
2016,2,6,12,15,987.5,86.5,7.25,12.0,760.5,382.92,282.21
2016,2,6,12,30,990.0,87.0,7.1,12.0,770.0,441.2,337.26
2016,2,6,12,45,991.0,86.5,7.0,12.5,771.0,496.47,388.36
2016,2,6,13,0,992.0,86.0,6.9,13.0,772.0,549.74,436.48
2016,2,6,13,15,989.5,86.0,6.75,13.0,763.5,599.42,481.18
2016,2,6,13,30,987.0,86.0,6.6,13.0,755.0,646.38,522.57
2016,2,6,13,45,983.0,84.5,6.45,13.0,738.0,688.1,558.89
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,726.56,591.85
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,759.72,620.05
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,789.16,644.16
2016,2,6,14,45,945.5,82.0,5.85,13.0,634.0,808.78,659.56
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,824.14,671.85
2016,2,6,15,15,910.5,81.0,5.45,12.5,558.5,833.49,680.47
2016,2,6,15,30,894.0,79.0,5.2,12.0,518.0,847.26,692.52
2016,2,6,15,45,873.0,75.5,5.0,12.0,471.5,843.09,689.96
2016,2,6,16,0,852.0,72.0,4.8,12.0,425.0,834.72,684.25
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.0,811.46,666.89
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,784.25,647.0
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,738.98,611.14
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,690.5,570.78
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,608.06,503.63
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,523.79,430.1
2016,2,6,17,45,376.0,25.5,1.8,6.0,65.0,393.26,295.09
2016,2,6,18,0,224.0,14.0,1.6,5.0,21.0,188.84,0.0
2016,2,6,18,15,112.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,47.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,95.0,12.0,3.0,2.0,14.0,9.44,0.0
2016,2,7,7,45,264.0,26.0,3.05,2.5,54.5,21.44,10.18
2016,2,7,8,0,433.0,40.0,3.1,3.0,95.0,33.25,24.25
2016,2,7,8,15,525.0,49.5,3.15,4.0,147.0,40.99,31.95
2016,2,7,8,30,617.0,59.0,3.2,5.0,199.0,48.8,39.37
2016,2,7,8,45,682.5,64.0,3.3,6.0,254.0,52.94,43.17
2016,2,7,9,0,748.0,69.0,3.4,7.0,309.0,61.9,51.2
2016,2,7,9,15,783.5,73.5,3.55,7.5,360.5,65.65,54.41
2016,2,7,9,30,819.0,78.0,3.7,8.0,412.0,69.38,57.53
2016,2,7,9,45,848.0,80.0,3.9,9.0,460.0,71.12,58.7
2016,2,7,10,0,877.0,82.0,4.1,10.0,508.0,72.9,59.89
2016,2,7,10,15,894.0,84.5,4.25,10.5,549.0,74.79,61.29
2016,2,7,10,30,911.0,87.0,4.4,11.0,590.0,84.16,69.28
2016,2,7,10,45,924.0,88.5,4.6,12.0,624.5,85.73,70.23
2016,2,7,11,0,937.0,90.0,4.8,13.0,659.0,87.21,71.11
2016,2,7,11,15,945.0,91.0,4.9,13.5,685.5,142.02,82.75
2016,2,7,11,30,953.0,92.0,5.0,14.0,712.0,203.6,121.58
2016,2,7,11,45,955.0,94.5,5.1,15.0,729.5,265.11,171.25
2016,2,7,12,0,957.0,97.0,5.2,16.0,747.0,325.84,224.76
2016,2,7,12,15,959.0,97.5,5.2,16.0,756.5,384.1,278.41
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,441.04,330.86
2016,2,7,12,45,964.0,97.0,5.2,16.5,767.0,495.66,379.87
2016,2,7,13,0,967.0,96.0,5.2,17.0,768.0,548.51,426.19
2016,2,7,13,15,964.0,95.5,5.1,17.0,759.0,596.67,468.25
2016,2,7,13,30,961.0,95.0,5.0,17.0,750.0,642.09,507.06
2016,2,7,13,45,958.5,92.5,4.95,17.5,733.0,683.06,540.7
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,720.88,571.11
2016,2,7,14,15,948.0,89.0,4.75,18.0,690.5,753.14,597.3
2016,2,7,14,30,940.0,88.0,4.6,18.0,665.0,781.71,619.74
2016,2,7,14,45,927.5,86.5,4.45,18.5,631.0,802.64,633.96
2016,2,7,15,0,915.0,85.0,4.3,19.0,597.0,819.54,645.35
2016,2,7,15,15,898.5,82.5,3.95,18.5,556.5,828.11,652.67
2016,2,7,15,30,882.0,80.0,3.6,18.0,516.0,841.17,663.24
2016,2,7,15,45,860.0,76.5,3.25,17.5,470.0,835.98,660.46
2016,2,7,16,0,838.0,73.0,2.9,17.0,424.0,826.59,654.57
2016,2,7,16,15,804.5,69.0,2.65,16.0,373.0,802.74,639.71
2016,2,7,16,30,771.0,65.0,2.4,15.0,322.0,774.97,621.38
2016,2,7,16,45,719.5,59.5,2.2,14.0,268.0,726.31,586.74
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,674.42,547.66
2016,2,7,17,15,585.0,46.5,2.0,12.0,161.5,600.24,489.66
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,517.72,420.14
2016,2,7,17,45,347.5,27.0,2.0,10.5,65.0,372.7,281.07
2016,2,7,18,0,193.0,15.0,2.0,10.0,21.0,165.55,0.0
2016,2,7,18,15,96.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,9.44,0.0
2016,2,8,7,45,113.5,28.5,4.45,4.5,43.0,21.41,10.59
2016,2,8,8,0,227.0,45.0,4.6,5.0,74.0,33.74,24.52
2016,2,8,8,15,267.5,62.5,4.9,6.0,112.0,46.23,36.45
2016,2,8,8,30,308.0,80.0,5.2,7.0,150.0,58.38,47.78
2016,2,8,8,45,328.5,97.5,5.55,8.0,189.0,69.96,58.3
2016,2,8,9,0,349.0,115.0,5.9,9.0,228.0,81.12,68.17
2016,2,8,9,15,473.5,111.5,5.9,9.5,291.0,80.21,67.09
2016,2,8,9,30,598.0,108.0,5.9,10.0,354.0,81.24,67.72
2016,2,8,9,45,542.0,137.5,5.95,10.5,379.5,96.58,81.07
2016,2,8,10,0,486.0,167.0,6.0,11.0,405.0,112.42,94.69
2016,2,8,10,15,527.5,169.0,5.95,11.0,446.5,113.5,95.37
2016,2,8,10,30,569.0,171.0,5.9,11.0,488.0,114.68,96.17
2016,2,8,10,45,770.5,122.5,5.9,11.5,578.5,88.98,73.21
2016,2,8,11,0,972.0,74.0,5.9,12.0,669.0,78.22,63.49
2016,2,8,11,15,980.0,75.5,5.95,12.5,696.0,136.43,76.79
2016,2,8,11,30,988.0,77.0,6.0,13.0,723.0,200.11,117.67
2016,2,8,11,45,987.5,80.5,6.1,13.5,740.5,263.61,170.04
2016,2,8,12,0,987.0,84.0,6.2,14.0,758.0,326.05,226.3
2016,2,8,12,15,990.0,84.5,6.2,14.0,768.0,386.04,282.28
2016,2,8,12,30,993.0,85.0,6.2,14.0,778.0,444.76,337.1
2016,2,8,12,45,995.5,83.5,6.25,14.0,779.0,500.11,388.45
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,553.53,437.16
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,603.34,481.71
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,650.42,523.02
2016,2,8,13,45,992.0,79.0,6.2,14.5,746.5,693.14,559.13
2016,2,8,14,0,990.0,77.0,6.2,15.0,730.0,732.68,591.95
2016,2,8,14,15,983.0,76.0,6.15,15.0,704.0,766.47,620.68
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,796.54,644.91
2016,2,8,14,45,968.5,72.5,6.1,15.0,645.0,820.76,664.3
2016,2,8,15,0,961.0,70.0,6.1,15.0,612.0,841.0,680.88
2016,2,8,15,15,946.5,68.0,5.95,14.5,571.5,852.23,691.46
2016,2,8,15,30,932.0,66.0,5.8,14.0,531.0,859.25,699.06
2016,2,8,15,45,913.5,63.0,5.7,14.0,484.5,857.56,699.11
2016,2,8,16,0,895.0,60.0,5.6,14.0,438.0,851.77,696.11
2016,2,8,16,15,865.0,57.0,5.1,13.0,386.5,832.26,682.94
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,809.13,666.29
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.0,777.23,640.56
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,733.2,604.72
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,657.8,543.51
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,581.03,476.33
2016,2,8,17,45,448.0,24.0,2.7,8.0,72.5,441.54,340.49
2016,2,8,18,0,300.0,15.0,2.4,7.0,26.0,251.63,0.0
2016,2,8,18,15,150.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,14.16,0.0
2016,2,9,7,45,273.5,25.5,3.55,5.0,61.5,20.97,10.71
2016,2,9,8,0,547.0,33.0,3.8,6.0,105.0,30.48,21.59
2016,2,9,8,15,628.5,39.0,3.7,7.0,158.0,36.23,27.3
2016,2,9,8,30,710.0,45.0,3.6,8.0,211.0,42.11,32.84
2016,2,9,8,45,758.5,49.5,3.5,9.0,265.0,46.5,36.82
2016,2,9,9,0,807.0,54.0,3.4,10.0,319.0,50.91,40.66
2016,2,9,9,15,838.0,57.5,3.6,11.0,370.0,59.6,48.23
2016,2,9,9,30,869.0,61.0,3.8,12.0,421.0,63.62,51.48
2016,2,9,9,45,890.0,63.5,4.05,13.0,468.0,66.65,53.8
2016,2,9,10,0,911.0,66.0,4.3,14.0,515.0,69.55,55.98
2016,2,9,10,15,926.5,68.0,4.4,14.5,556.0,71.89,57.76
2016,2,9,10,30,942.0,70.0,4.5,15.0,597.0,74.12,59.44
2016,2,9,10,45,951.5,71.5,4.6,15.5,630.5,75.78,60.62
2016,2,9,11,0,961.0,73.0,4.7,16.0,664.0,77.34,61.72
2016,2,9,11,15,968.5,74.0,4.75,16.5,690.5,136.16,75.13
2016,2,9,11,30,976.0,75.0,4.8,17.0,717.0,198.78,115.01
2016,2,9,11,45,970.0,81.0,4.85,17.5,733.5,262.26,166.82
2016,2,9,12,0,964.0,87.0,4.9,18.0,750.0,324.17,221.68
2016,2,9,12,15,966.5,87.5,4.9,18.0,759.0,382.87,275.31
2016,2,9,12,30,969.0,88.0,4.9,18.0,768.0,440.28,327.69
2016,2,9,12,45,970.5,87.0,4.9,18.5,769.0,494.53,375.97
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,546.83,421.4
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,595.31,463.34
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,641.09,502.12
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,682.41,536.63
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,720.54,568.03
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,752.75,594.18
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,781.26,616.11
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.5,802.01,631.92
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,818.7,644.94
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.5,828.02,652.7
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,833.26,657.67
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.5,838.23,661.41
2016,2,9,16,0,844.0,68.0,3.1,18.0,428.0,830.44,655.8
2016,2,9,16,15,812.5,64.5,2.7,17.0,377.5,808.8,641.77
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,783.34,624.26
2016,2,9,16,45,736.0,55.5,1.9,15.0,274.0,740.12,592.47
2016,2,9,17,0,691.0,50.0,1.5,14.0,221.0,693.84,556.45
2016,2,9,17,15,613.0,43.5,1.5,13.0,168.0,615.58,496.92
2016,2,9,17,30,535.0,37.0,1.5,12.0,115.0,535.65,431.24
2016,2,9,17,45,392.5,26.5,1.5,11.5,70.5,410.73,314.53
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,252.52,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,198.0,13.0,1.5,5.0,19.0,10.23,0.0
2016,2,10,7,45,356.0,24.0,1.75,6.0,62.0,19.98,10.29
2016,2,10,8,0,514.0,35.0,2.0,7.0,105.0,32.06,22.99
2016,2,10,8,15,597.0,42.5,2.1,7.5,157.5,38.97,29.78
2016,2,10,8,30,680.0,50.0,2.2,8.0,210.0,45.95,36.37
2016,2,10,8,45,730.0,55.0,2.3,9.0,264.0,50.57,40.53
2016,2,10,9,0,780.0,60.0,2.4,10.0,318.0,55.2,44.54
2016,2,10,9,15,813.0,63.5,2.65,11.0,369.5,58.43,47.17
2016,2,10,9,30,846.0,67.0,2.9,12.0,421.0,61.65,49.71
2016,2,10,9,45,868.0,70.0,3.2,13.0,468.0,70.71,57.39
2016,2,10,10,0,890.0,73.0,3.5,14.0,515.0,73.87,59.75
2016,2,10,10,15,906.5,75.0,3.45,14.5,556.0,76.12,61.43
2016,2,10,10,30,923.0,77.0,3.4,15.0,597.0,78.27,63.02
2016,2,10,10,45,933.5,79.0,3.4,15.5,631.0,80.17,64.39
2016,2,10,11,0,944.0,81.0,3.4,16.0,665.0,81.97,65.68
2016,2,10,11,15,952.0,82.0,3.35,16.5,691.5,141.76,79.6
2016,2,10,11,30,960.0,83.0,3.3,17.0,718.0,203.77,119.3
2016,2,10,11,45,964.0,84.5,3.25,18.0,736.0,265.42,168.71
2016,2,10,12,0,968.0,86.0,3.2,19.0,754.0,326.47,221.55
2016,2,10,12,15,970.5,86.5,3.2,19.0,763.5,385.44,274.66
2016,2,10,12,30,973.0,87.0,3.2,19.0,773.0,443.13,326.39
2016,2,10,12,45,972.0,87.5,3.2,19.5,773.5,497.8,374.09
2016,2,10,13,0,971.0,88.0,3.2,20.0,774.0,550.35,418.72
2016,2,10,13,15,968.5,87.5,3.15,20.0,765.5,598.91,459.72
2016,2,10,13,30,966.0,87.0,3.1,20.0,757.0,644.77,497.57
2016,2,10,13,45,960.5,86.5,3.1,20.5,740.0,685.89,530.16
2016,2,10,14,0,955.0,86.0,3.1,21.0,723.0,723.73,559.53
2016,2,10,14,15,948.0,85.0,3.1,21.0,697.5,756.62,585.82
2016,2,10,14,30,941.0,84.0,3.1,21.0,672.0,785.89,608.17
2016,2,10,14,45,928.0,83.0,3.1,21.5,638.5,806.91,622.79
2016,2,10,15,0,915.0,82.0,3.1,22.0,605.0,823.89,634.71
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.0,833.12,642.23
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,838.23,646.91
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,840.54,648.73
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,829.87,641.4
2016,2,10,16,15,801.5,69.0,2.1,19.5,380.5,807.49,630.18
2016,2,10,16,30,770.0,65.0,2.0,18.0,330.0,781.24,615.65
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,731.68,582.34
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,678.82,544.64
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,607.45,490.12
2016,2,10,17,30,507.0,40.0,2.2,15.0,116.0,527.7,424.4
2016,2,10,17,45,363.5,28.5,2.4,14.5,71.0,390.41,301.32
2016,2,10,18,0,220.0,17.0,2.6,14.0,26.0,231.79,0.0
2016,2,10,18,15,110.0,8.5,2.75,13.5,13.0,93.19,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,16.52,0.0
2016,2,11,7,45,269.0,28.5,4.15,11.0,66.0,23.41,13.03
2016,2,11,8,0,538.0,36.0,4.3,12.0,111.0,33.07,23.39
2016,2,11,8,15,619.5,43.5,4.15,12.5,164.5,40.0,30.07
2016,2,11,8,30,701.0,51.0,4.0,13.0,218.0,46.99,36.55
2016,2,11,8,45,750.5,55.5,3.85,14.0,273.0,51.22,40.28
2016,2,11,9,0,800.0,60.0,3.7,15.0,328.0,55.49,43.89
2016,2,11,9,15,832.0,63.5,3.85,16.0,380.0,58.74,46.48
2016,2,11,9,30,864.0,67.0,4.0,17.0,432.0,61.97,48.99
2016,2,11,9,45,886.5,69.5,4.2,18.5,479.5,70.81,56.21
2016,2,11,10,0,909.0,72.0,4.4,20.0,527.0,73.68,58.15
2016,2,11,10,15,924.5,74.5,4.55,20.5,568.5,76.27,60.08
2016,2,11,10,30,940.0,77.0,4.7,21.0,610.0,78.73,61.91
2016,2,11,10,45,951.0,78.5,4.85,22.0,644.5,80.35,62.88
2016,2,11,11,0,962.0,80.0,5.0,23.0,679.0,81.87,63.77
2016,2,11,11,15,969.5,81.0,4.9,23.5,705.5,144.42,78.51
2016,2,11,11,30,977.0,82.0,4.8,24.0,732.0,207.49,118.42
2016,2,11,11,45,973.5,86.0,4.7,24.5,748.5,270.41,168.59
2016,2,11,12,0,970.0,90.0,4.6,25.0,765.0,331.95,221.61
2016,2,11,12,15,972.0,90.5,4.5,25.0,774.0,391.08,273.95
2016,2,11,12,30,974.0,91.0,4.4,25.0,783.0,448.86,324.82
2016,2,11,12,45,971.5,92.0,4.35,25.0,782.5,503.53,372.43
2016,2,11,13,0,969.0,93.0,4.3,25.0,782.0,555.95,417.12
2016,2,11,13,15,966.0,92.5,4.2,25.0,773.5,604.38,457.52
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,650.06,494.79
2016,2,11,13,45,955.5,92.5,4.05,25.5,746.5,690.95,526.71
2016,2,11,14,0,948.0,93.0,4.0,26.0,728.0,728.47,555.36
2016,2,11,14,15,939.5,91.5,3.85,25.5,702.0,759.83,580.91
2016,2,11,14,30,931.0,90.0,3.7,25.0,676.0,787.44,602.58
2016,2,11,14,45,917.5,88.5,3.6,25.0,642.0,807.45,617.14
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,823.38,628.97
2016,2,11,15,15,887.5,85.0,3.25,24.5,567.5,840.84,642.43
2016,2,11,15,30,871.0,83.0,3.0,24.0,527.0,846.01,647.31
2016,2,11,15,45,845.5,80.5,2.75,23.5,480.0,838.8,643.61
2016,2,11,16,0,820.0,78.0,2.5,23.0,433.0,827.34,636.92
2016,2,11,16,15,787.0,73.5,2.35,22.0,382.0,802.89,622.82
2016,2,11,16,30,754.0,69.0,2.2,21.0,331.0,774.54,605.45
2016,2,11,16,45,703.0,64.0,2.1,20.0,277.5,726.27,573.05
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,683.15,542.58
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.0,603.41,483.08
2016,2,11,17,30,495.0,43.0,2.2,17.0,118.0,522.8,418.17
2016,2,11,17,45,355.0,30.5,2.3,16.5,73.0,386.72,298.62
2016,2,11,18,0,215.0,18.0,2.4,16.0,28.0,231.16,0.0
2016,2,11,18,15,107.5,9.0,2.45,15.5,14.0,91.89,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
