Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.5,3.1,12.0,0.5,0.39,0.0
2016,2,22,7,30,0.0,1.0,3.2,12.0,1.0,0.75,0.0
2016,2,22,7,45,0.0,2.5,3.35,12.5,2.5,1.89,0.0
2016,2,22,8,0,0.0,4.0,3.5,13.0,4.0,3.03,0.0
2016,2,22,8,15,0.0,6.0,3.45,13.5,6.0,4.55,0.0
2016,2,22,8,30,0.0,8.0,3.4,14.0,8.0,6.07,0.0
2016,2,22,8,45,0.0,10.5,3.35,14.5,10.5,7.98,1.51
2016,2,22,9,0,0.0,13.0,3.3,15.0,13.0,9.89,3.2
2016,2,22,9,15,0.0,37.5,3.1,15.5,37.5,28.65,19.85
2016,2,22,9,30,0.0,62.0,2.9,16.0,62.0,47.54,36.37
2016,2,22,9,45,0.0,81.5,2.75,17.0,81.5,62.66,49.27
2016,2,22,10,0,0.0,101.0,2.6,18.0,101.0,77.08,61.34
2016,2,22,10,15,4.5,152.0,2.4,18.0,155.0,112.48,91.41
2016,2,22,10,30,9.0,203.0,2.2,18.0,209.0,145.9,119.33
2016,2,22,10,45,16.5,230.5,2.05,18.5,241.5,163.7,133.6
2016,2,22,11,0,24.0,258.0,1.9,19.0,274.0,182.55,141.65
2016,2,22,11,15,20.5,257.0,1.75,19.0,271.0,186.02,143.65
2016,2,22,11,30,17.0,256.0,1.6,19.0,268.0,188.57,145.45
2016,2,22,11,45,22.0,275.0,1.45,19.5,291.0,205.69,158.16
2016,2,22,12,0,27.0,294.0,1.3,20.0,314.0,223.81,171.59
2016,2,22,12,15,44.5,321.5,1.1,20.0,355.0,250.23,191.32
2016,2,22,12,30,62.0,349.0,0.9,20.0,396.0,284.43,216.88
2016,2,22,12,45,125.0,364.5,0.75,20.5,459.0,337.01,255.24
2016,2,22,13,0,188.0,380.0,0.6,21.0,522.0,396.13,297.89
2016,2,22,13,15,514.0,259.5,0.55,21.0,642.5,517.79,387.4
2016,2,22,13,30,840.0,139.0,0.5,21.0,763.0,650.91,483.25
2016,2,22,13,45,578.5,235.5,0.45,21.5,661.0,604.51,448.36
2016,2,22,14,0,317.0,332.0,0.4,22.0,559.0,527.6,392.28
2016,2,22,14,15,260.5,329.0,0.45,22.0,511.0,505.24,378.33
2016,2,22,14,30,204.0,326.0,0.5,22.0,463.0,462.07,348.61
2016,2,22,14,45,250.0,302.5,0.6,22.0,462.5,490.26,372.2
2016,2,22,15,0,296.0,279.0,0.7,22.0,462.0,537.36,408.38
2016,2,22,15,15,508.0,205.5,0.8,21.5,495.0,674.39,511.98
2016,2,22,15,30,720.0,132.0,0.9,21.0,528.0,805.93,607.02
2016,2,22,15,45,693.5,127.0,1.05,21.0,482.5,793.19,600.49
2016,2,22,16,0,667.0,122.0,1.2,21.0,437.0,776.4,592.83
2016,2,22,16,15,632.0,115.0,1.2,20.5,388.0,745.92,574.71
2016,2,22,16,30,597.0,108.0,1.2,20.0,339.0,711.74,553.63
2016,2,22,16,45,550.5,99.0,1.3,20.0,287.5,661.63,520.18
2016,2,22,17,0,504.0,90.0,1.4,20.0,236.0,603.5,479.23
2016,2,22,17,15,434.0,77.5,1.45,19.0,185.0,526.02,422.63
2016,2,22,17,30,364.0,65.0,1.5,18.0,134.0,448.67,362.4
2016,2,22,17,45,262.5,48.0,1.6,17.5,89.0,338.57,271.23
2016,2,22,18,0,161.0,31.0,1.7,17.0,44.0,229.67,161.05
2016,2,22,18,15,80.5,15.5,2.0,16.5,22.0,77.94,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.0,13.0,5.45,12.0,22.0,10.23,0.0
2016,2,23,7,30,244.0,26.0,5.6,12.0,44.0,21.38,9.6
2016,2,23,7,45,386.0,36.0,5.75,12.5,93.0,29.65,20.15
2016,2,23,8,0,528.0,46.0,5.9,13.0,142.0,38.18,28.29
2016,2,23,8,15,264.0,35.5,6.2,13.0,83.5,27.49,19.04
2016,2,23,8,30,0.0,25.0,6.5,13.0,25.0,19.03,11.51
2016,2,23,8,45,0.0,35.5,6.8,13.5,35.5,27.09,18.71
2016,2,23,9,0,0.0,46.0,7.1,14.0,46.0,35.17,25.84
2016,2,23,9,15,0.0,84.5,7.3,14.0,84.5,64.54,51.85
2016,2,23,9,30,0.0,123.0,7.5,14.0,123.0,91.45,75.4
2016,2,23,9,45,0.0,136.0,7.7,14.0,136.0,100.72,83.28
2016,2,23,10,0,0.0,149.0,7.9,14.0,149.0,109.91,91.06
2016,2,23,10,15,0.0,98.5,8.1,14.0,98.5,75.52,60.78
2016,2,23,10,30,0.0,48.0,8.3,14.0,48.0,36.85,26.78
2016,2,23,10,45,0.0,97.5,8.55,14.0,97.5,75.02,60.08
2016,2,23,11,0,0.0,147.0,8.8,14.0,147.0,110.2,86.43
2016,2,23,11,15,63.0,249.0,8.9,14.0,294.5,177.91,139.45
2016,2,23,11,30,126.0,351.0,9.0,14.0,442.0,249.11,194.16
2016,2,23,11,45,86.0,339.5,9.15,14.0,402.5,254.62,200.6
2016,2,23,12,0,46.0,328.0,9.3,14.0,363.0,246.99,196.25
2016,2,23,12,15,23.0,236.0,9.3,13.5,253.5,184.17,146.34
2016,2,23,12,30,0.0,144.0,9.3,13.0,144.0,110.54,86.49
2016,2,23,12,45,3.5,173.5,9.35,13.0,176.5,134.83,106.57
2016,2,23,13,0,7.0,203.0,9.4,13.0,209.0,159.95,127.29
2016,2,23,13,15,3.5,151.0,9.4,13.0,154.0,118.82,93.42
2016,2,23,13,30,0.0,99.0,9.4,13.0,99.0,76.54,58.37
2016,2,23,13,45,3.5,151.0,9.4,13.0,153.5,119.82,94.45
2016,2,23,14,0,7.0,203.0,9.4,13.0,208.0,164.9,131.9
2016,2,23,14,15,6.0,195.5,9.35,12.5,200.0,159.3,127.66
2016,2,23,14,30,5.0,188.0,9.3,12.0,192.0,153.52,123.29
2016,2,23,14,45,2.5,150.5,9.3,12.0,152.5,120.91,96.27
2016,2,23,15,0,0.0,113.0,9.3,12.0,113.0,88.05,68.82
2016,2,23,15,15,0.0,100.0,9.2,11.5,100.0,77.47,60.2
2016,2,23,15,30,0.0,87.0,9.1,11.0,87.0,66.96,51.55
2016,2,23,15,45,0.0,77.5,9.05,11.0,77.5,59.56,45.4
2016,2,23,16,0,0.0,68.0,9.0,11.0,68.0,52.18,39.23
2016,2,23,16,15,0.0,60.5,8.8,10.5,60.5,46.37,34.44
2016,2,23,16,30,0.0,53.0,8.6,10.0,53.0,40.56,29.6
2016,2,23,16,45,0.0,45.0,8.45,9.5,45.0,34.39,24.36
2016,2,23,17,0,0.0,37.0,8.3,9.0,37.0,28.23,19.06
2016,2,23,17,15,0.0,29.0,8.05,8.5,29.0,22.09,13.68
2016,2,23,17,30,0.0,21.0,7.8,8.0,21.0,15.97,8.23
2016,2,23,17,45,0.0,14.0,7.6,8.0,14.0,10.63,3.4
2016,2,23,18,0,0.0,7.0,7.4,8.0,7.0,5.3,0.0
2016,2,23,18,15,0.0,3.5,7.4,7.5,3.5,2.75,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,202.0,12.5,5.1,4.5,28.0,9.83,0.0
2016,2,24,7,30,404.0,25.0,5.3,5.0,56.0,22.89,11.91
2016,2,24,7,45,519.0,34.5,5.5,5.5,109.0,31.66,22.67
2016,2,24,8,0,634.0,44.0,5.7,6.0,162.0,40.56,31.35
2016,2,24,8,15,699.5,50.0,5.9,6.5,219.5,46.15,36.73
2016,2,24,8,30,765.0,56.0,6.1,7.0,277.0,51.8,41.95
2016,2,24,8,45,814.5,58.0,6.35,8.0,335.0,54.16,43.91
2016,2,24,9,0,864.0,60.0,6.6,9.0,393.0,62.1,50.82
2016,2,24,9,15,891.0,63.0,6.55,9.5,447.0,65.77,53.86
2016,2,24,9,30,918.0,66.0,6.5,10.0,501.0,69.31,56.74
2016,2,24,9,45,943.5,65.0,6.5,10.5,550.5,70.0,57.06
2016,2,24,10,0,969.0,64.0,6.5,11.0,600.0,70.64,57.34
2016,2,24,10,15,982.5,65.5,6.4,11.5,642.5,72.61,58.8
2016,2,24,10,30,996.0,67.0,6.3,12.0,685.0,74.47,60.17
2016,2,24,10,45,1008.0,66.0,6.25,12.5,720.5,74.59,60.02
2016,2,24,11,0,1020.0,65.0,6.2,13.0,756.0,104.05,60.63
2016,2,24,11,15,1026.5,66.0,6.15,13.5,783.0,170.96,94.28
2016,2,24,11,30,1033.0,67.0,6.1,14.0,810.0,237.98,145.01
2016,2,24,11,45,1029.5,73.5,6.05,14.5,829.0,306.44,204.88
2016,2,24,12,0,1026.0,80.0,6.0,15.0,848.0,373.54,266.07
2016,2,24,12,15,1028.0,80.0,5.9,15.0,857.5,436.06,324.02
2016,2,24,12,30,1030.0,80.0,5.8,15.0,867.0,497.07,379.88
2016,2,24,12,45,1031.5,79.5,5.75,15.5,867.5,555.69,431.76
2016,2,24,13,0,1033.0,79.0,5.7,16.0,868.0,612.23,480.4
2016,2,24,13,15,1031.5,78.5,5.6,16.0,859.5,664.74,525.3
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,714.41,566.82
2016,2,24,13,45,1027.0,77.0,5.4,16.0,833.0,759.57,603.94
2016,2,24,14,0,1024.0,76.0,5.3,16.0,815.0,801.35,637.7
2016,2,24,14,15,1017.5,75.0,5.2,16.0,788.5,837.01,664.48
2016,2,24,14,30,1011.0,74.0,5.1,16.0,762.0,868.77,688.01
2016,2,24,14,45,1003.5,72.0,5.05,16.0,727.0,894.62,707.58
2016,2,24,15,0,996.0,70.0,5.0,16.0,692.0,916.29,724.28
2016,2,24,15,15,983.5,68.5,4.85,16.0,650.0,930.11,734.74
2016,2,24,15,30,971.0,67.0,4.7,16.0,608.0,939.59,742.23
2016,2,24,15,45,954.5,64.5,4.6,16.0,560.0,939.99,743.74
2016,2,24,16,0,938.0,62.0,4.5,16.0,512.0,936.1,742.33
2016,2,24,16,15,913.0,59.5,3.95,15.0,458.5,920.42,732.38
2016,2,24,16,30,888.0,57.0,3.4,14.0,405.0,900.86,719.73
2016,2,24,16,45,852.0,53.0,2.85,13.5,348.0,865.58,693.35
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,827.27,663.27
2016,2,24,17,15,757.5,44.5,2.05,12.0,233.0,774.2,623.7
2016,2,24,17,30,699.0,40.0,1.8,11.0,175.0,709.55,571.97
2016,2,24,17,45,592.0,32.0,1.6,10.0,120.5,596.97,479.15
2016,2,24,18,0,485.0,24.0,1.4,9.0,66.0,486.31,359.35
2016,2,24,18,15,242.5,12.0,1.4,8.5,33.0,208.7,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,202.0,12.5,2.7,6.0,29.0,9.83,0.0
2016,2,25,7,30,404.0,25.0,3.0,7.0,58.0,22.85,12.4
2016,2,25,7,45,517.0,34.5,3.3,8.0,111.0,31.63,22.5
2016,2,25,8,0,630.0,44.0,3.6,9.0,164.0,40.51,30.99
2016,2,25,8,15,694.5,50.5,3.6,9.5,221.0,46.51,36.66
2016,2,25,8,30,759.0,57.0,3.6,10.0,278.0,52.53,42.14
2016,2,25,8,45,798.0,61.5,3.6,11.0,334.5,56.64,45.63
2016,2,25,9,0,837.0,66.0,3.6,12.0,391.0,60.72,48.98
2016,2,25,9,15,863.5,69.5,3.6,12.5,444.5,63.8,51.47
2016,2,25,9,30,890.0,73.0,3.6,13.0,498.0,73.52,59.78
2016,2,25,9,45,908.5,75.5,3.6,14.0,546.0,76.29,61.76
2016,2,25,10,0,927.0,78.0,3.6,15.0,594.0,78.91,63.61
2016,2,25,10,15,940.0,80.0,3.55,15.5,636.0,80.96,65.08
2016,2,25,10,30,953.0,82.0,3.5,16.0,678.0,82.89,66.44
2016,2,25,10,45,961.5,84.0,3.45,16.5,712.5,84.58,67.61
2016,2,25,11,0,970.0,86.0,3.4,17.0,747.0,117.15,69.93
2016,2,25,11,15,976.5,87.5,3.35,17.0,773.5,181.89,103.1
2016,2,25,11,30,983.0,89.0,3.3,17.0,800.0,246.81,151.79
2016,2,25,11,45,985.5,90.0,3.25,17.5,817.5,310.32,206.0
2016,2,25,12,0,988.0,91.0,3.2,18.0,835.0,373.01,261.64
2016,2,25,12,15,989.5,91.5,3.2,18.0,844.0,433.89,316.38
2016,2,25,12,30,991.0,92.0,3.2,18.0,853.0,493.31,369.0
2016,2,25,12,45,989.0,92.5,3.25,18.0,852.5,549.39,417.87
2016,2,25,13,0,987.0,93.0,3.3,18.0,852.0,603.19,463.63
2016,2,25,13,15,984.0,93.0,3.3,18.0,842.5,653.48,505.38
2016,2,25,13,30,981.0,93.0,3.3,18.0,833.0,700.95,543.95
2016,2,25,13,45,975.0,92.5,3.35,18.0,814.5,742.96,577.87
2016,2,25,14,0,969.0,92.0,3.4,18.0,796.0,781.54,608.68
2016,2,25,14,15,961.0,91.0,3.45,18.0,769.0,814.57,633.91
2016,2,25,14,30,953.0,90.0,3.5,18.0,742.0,843.78,655.71
2016,2,25,14,45,935.5,91.0,3.55,18.0,705.5,863.56,670.99
2016,2,25,15,0,918.0,92.0,3.6,18.0,669.0,879.04,683.47
2016,2,25,15,15,902.5,90.0,3.65,17.5,627.5,888.66,693.34
2016,2,25,15,30,887.0,88.0,3.7,17.0,586.0,904.0,707.58
2016,2,25,15,45,866.0,85.0,3.8,16.5,538.0,899.47,708.12
2016,2,25,16,0,845.0,82.0,3.9,16.0,490.0,890.65,705.81
2016,2,25,16,15,816.0,78.0,3.75,15.5,437.5,869.21,692.95
2016,2,25,16,30,787.0,74.0,3.6,15.0,385.0,843.79,676.97
2016,2,25,16,45,745.5,68.5,3.45,14.5,329.5,801.4,647.81
2016,2,25,17,0,704.0,63.0,3.3,14.0,274.0,755.7,614.96
2016,2,25,17,15,638.0,56.0,3.15,13.0,218.0,691.62,567.08
2016,2,25,17,30,572.0,49.0,3.0,12.0,162.0,619.17,509.25
2016,2,25,17,45,462.0,38.5,2.9,11.0,111.0,503.42,412.65
2016,2,25,18,0,352.0,28.0,2.8,10.0,60.0,391.26,298.64
2016,2,25,18,15,176.0,14.0,2.9,9.5,30.0,156.05,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,167.5,14.0,1.45,3.5,28.5,11.02,0.0
2016,2,26,7,30,335.0,28.0,1.5,4.0,57.0,23.23,13.43
2016,2,26,7,45,450.0,39.0,1.55,5.0,108.5,32.35,23.55
2016,2,26,8,0,565.0,50.0,1.6,6.0,160.0,41.55,32.39
2016,2,26,8,15,632.0,57.5,1.85,7.0,216.0,47.64,38.11
2016,2,26,8,30,699.0,65.0,2.1,8.0,272.0,53.75,43.6
2016,2,26,8,45,742.0,70.0,2.35,9.0,328.0,62.43,51.24
2016,2,26,9,0,785.0,75.0,2.6,10.0,384.0,66.63,54.68
2016,2,26,9,15,814.5,79.0,2.5,10.5,437.0,69.82,57.24
2016,2,26,9,30,844.0,83.0,2.4,11.0,490.0,72.96,59.72
2016,2,26,9,45,863.5,86.5,2.35,11.5,537.5,75.48,61.62
2016,2,26,10,0,883.0,90.0,2.3,12.0,585.0,77.92,63.46
2016,2,26,10,15,898.0,92.5,2.15,12.5,627.0,87.63,71.63
2016,2,26,10,30,913.0,95.0,2.0,13.0,669.0,89.7,73.09
2016,2,26,10,45,923.0,97.0,1.85,13.5,703.5,91.23,74.09
2016,2,26,11,0,933.0,99.0,1.7,14.0,738.0,125.36,76.89
2016,2,26,11,15,940.0,100.5,1.6,14.0,764.5,188.25,110.16
2016,2,26,11,30,947.0,102.0,1.5,14.0,791.0,251.4,157.87
2016,2,26,11,45,952.0,102.5,1.4,14.5,809.5,313.4,210.5
2016,2,26,12,0,957.0,103.0,1.3,15.0,828.0,374.89,264.33
2016,2,26,12,15,959.0,103.5,1.25,15.0,837.0,434.54,317.01
2016,2,26,12,30,961.0,104.0,1.2,15.0,846.0,492.84,367.39
2016,2,26,12,45,962.0,103.5,1.15,15.5,846.0,548.31,413.29
2016,2,26,13,0,963.0,103.0,1.1,16.0,846.0,601.82,455.95
2016,2,26,13,15,960.5,102.5,1.1,16.0,837.0,651.11,495.33
2016,2,26,13,30,958.0,102.0,1.1,16.0,828.0,697.66,531.62
2016,2,26,13,45,954.0,100.5,1.15,16.5,810.5,739.38,563.13
2016,2,26,14,0,950.0,99.0,1.2,17.0,793.0,777.82,591.67
2016,2,26,14,15,942.5,97.5,1.2,17.0,766.5,810.24,615.08
2016,2,26,14,30,935.0,96.0,1.2,17.0,740.0,838.89,635.1
2016,2,26,14,45,925.0,94.0,1.3,17.0,705.5,861.16,652.31
2016,2,26,15,0,915.0,92.0,1.4,17.0,671.0,879.39,667.06
2016,2,26,15,15,900.5,89.5,1.4,17.0,629.5,889.17,674.99
2016,2,26,15,30,886.0,87.0,1.4,17.0,588.0,894.77,680.39
2016,2,26,15,45,865.5,84.0,1.45,17.0,540.0,900.5,686.81
2016,2,26,16,0,845.0,81.0,1.5,17.0,492.0,892.03,683.71
2016,2,26,16,15,816.0,77.5,1.35,16.5,439.5,871.08,670.78
2016,2,26,16,30,787.0,74.0,1.2,16.0,387.0,846.17,654.94
2016,2,26,16,45,745.0,69.0,1.1,15.5,331.5,803.79,627.05
2016,2,26,17,0,703.0,64.0,1.0,15.0,276.0,758.07,595.73
2016,2,26,17,15,638.5,57.0,1.05,14.0,220.0,695.24,552.92
2016,2,26,17,30,574.0,50.0,1.1,13.0,164.0,623.86,500.02
2016,2,26,17,45,463.5,39.5,1.15,12.0,112.5,507.24,407.54
2016,2,26,18,0,353.0,29.0,1.2,11.0,61.0,394.03,299.45
2016,2,26,18,15,176.5,14.5,1.25,10.5,30.5,157.28,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.0,15.0,2.5,7.5,29.0,11.8,0.0
2016,2,27,7,30,306.0,30.0,2.7,8.0,58.0,24.76,14.78
2016,2,27,7,45,412.5,42.5,2.9,9.0,107.5,34.94,25.47
2016,2,27,8,0,519.0,55.0,3.1,10.0,157.0,45.1,35.05
2016,2,27,8,15,586.5,63.0,3.3,11.0,212.5,51.33,40.81
2016,2,27,8,30,654.0,71.0,3.5,12.0,268.0,57.58,46.33
2016,2,27,8,45,694.0,77.5,3.75,13.5,322.0,62.33,50.23
2016,2,27,9,0,734.0,84.0,4.0,15.0,376.0,67.01,53.92
2016,2,27,9,15,764.5,89.0,4.05,15.5,428.0,76.22,61.72
2016,2,27,9,30,795.0,94.0,4.1,16.0,480.0,79.77,64.48
2016,2,27,9,45,814.0,98.5,4.2,16.5,527.0,82.65,66.63
2016,2,27,10,0,833.0,103.0,4.3,17.0,574.0,85.42,68.69
2016,2,27,10,15,848.5,106.0,4.35,17.5,615.0,87.03,69.74
2016,2,27,10,30,864.0,109.0,4.4,18.0,656.0,88.6,70.77
2016,2,27,10,45,873.0,112.0,4.45,18.5,689.5,89.96,71.63
2016,2,27,11,0,882.0,115.0,4.5,19.0,723.0,125.99,76.03
2016,2,27,11,15,890.0,116.5,4.5,19.0,749.5,187.38,109.57
2016,2,27,11,30,898.0,118.0,4.5,19.0,776.0,254.88,161.08
2016,2,27,11,45,901.0,120.0,4.55,19.5,793.5,314.84,212.27
2016,2,27,12,0,904.0,122.0,4.6,20.0,811.0,374.19,264.81
2016,2,27,12,15,906.5,122.5,4.6,20.0,820.0,431.51,316.2
2016,2,27,12,30,909.0,123.0,4.6,20.0,829.0,487.64,365.83
2016,2,27,12,45,907.0,124.0,4.65,20.5,828.5,540.59,411.22
2016,2,27,13,0,905.0,125.0,4.7,21.0,828.0,591.47,453.67
2016,2,27,13,15,902.5,124.5,4.65,21.0,819.0,638.59,492.72
2016,2,27,13,30,900.0,124.0,4.6,21.0,810.0,683.13,528.86
2016,2,27,13,45,892.5,123.5,4.6,21.0,791.5,727.99,564.43
2016,2,27,14,0,885.0,123.0,4.6,21.0,773.0,764.14,593.15
2016,2,27,14,15,877.0,121.5,4.55,21.0,747.0,795.4,617.69
2016,2,27,14,30,869.0,120.0,4.5,21.0,721.0,822.94,638.08
2016,2,27,14,45,856.0,118.0,4.5,21.0,686.5,842.12,652.74
2016,2,27,15,0,843.0,116.0,4.5,21.0,652.0,857.15,664.67
2016,2,27,15,15,826.5,113.0,4.45,20.5,611.0,863.98,671.94
2016,2,27,15,30,810.0,110.0,4.4,20.0,570.0,866.55,676.43
2016,2,27,15,45,785.0,106.5,4.35,20.0,523.0,856.77,671.0
2016,2,27,16,0,760.0,103.0,4.3,20.0,476.0,849.51,667.63
2016,2,27,16,15,728.5,98.0,3.95,19.5,424.5,824.6,651.36
2016,2,27,16,30,697.0,93.0,3.6,19.0,373.0,795.98,632.16
2016,2,27,16,45,652.0,86.5,3.3,18.5,319.0,749.68,599.56
2016,2,27,17,0,607.0,80.0,3.0,18.0,265.0,700.39,563.63
2016,2,27,17,15,539.5,70.5,2.75,17.0,211.0,624.63,506.97
2016,2,27,17,30,472.0,61.0,2.5,16.0,157.0,547.33,445.93
2016,2,27,17,45,366.0,47.5,2.3,15.0,108.0,431.79,350.94
2016,2,27,18,0,260.0,34.0,2.1,14.0,59.0,320.9,247.25
2016,2,27,18,15,130.0,17.0,2.2,14.0,29.5,159.2,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,105.5,18.0,3.9,11.5,28.0,14.16,0.0
2016,2,28,7,30,211.0,36.0,4.2,12.0,56.0,27.18,16.79
2016,2,28,7,45,325.5,50.5,4.5,13.0,105.0,38.25,27.98
2016,2,28,8,0,440.0,65.0,4.8,14.0,154.0,52.41,40.96
2016,2,28,8,15,220.0,53.0,5.2,14.5,97.5,39.05,29.29
2016,2,28,8,30,0.0,41.0,5.6,15.0,41.0,31.31,22.36
2016,2,28,8,45,0.0,49.0,6.05,16.0,49.0,37.47,27.7
2016,2,28,9,0,0.0,57.0,6.5,17.0,57.0,43.65,32.94
2016,2,28,9,15,0.0,82.0,6.55,17.5,82.0,62.93,49.63
2016,2,28,9,30,0.0,107.0,6.6,18.0,107.0,80.85,64.92
2016,2,28,9,45,0.0,118.0,6.7,19.0,118.0,88.85,71.32
2016,2,28,10,0,0.0,129.0,6.8,20.0,129.0,96.78,77.59
2016,2,28,10,15,72.5,216.5,6.7,20.0,263.0,147.67,120.49
2016,2,28,10,30,145.0,304.0,6.6,20.0,397.0,185.76,152.08
2016,2,28,10,45,108.5,312.0,6.5,20.5,384.0,198.7,162.17
2016,2,28,11,0,72.0,320.0,6.4,21.0,371.0,209.3,160.99
2016,2,28,11,15,91.5,340.0,6.2,21.5,406.5,233.85,177.72
2016,2,28,11,30,111.0,360.0,6.0,22.0,442.0,261.5,197.7
2016,2,28,11,45,123.5,371.5,5.85,22.5,464.5,280.04,211.56
2016,2,28,12,0,136.0,383.0,5.7,23.0,487.0,307.54,232.75
2016,2,28,12,15,158.0,388.5,5.5,23.0,511.0,336.61,255.52
2016,2,28,12,30,180.0,394.0,5.3,23.0,535.0,368.14,280.32
2016,2,28,12,45,167.0,394.0,5.1,23.5,525.0,381.32,290.85
2016,2,28,13,0,154.0,394.0,4.9,24.0,515.0,392.69,299.67
2016,2,28,13,15,216.0,383.0,4.7,24.0,550.5,437.48,334.43
2016,2,28,13,30,278.0,372.0,4.5,24.0,586.0,496.03,379.24
2016,2,28,13,45,256.0,367.0,4.35,24.0,560.5,500.2,382.8
2016,2,28,14,0,234.0,362.0,4.2,24.0,535.0,488.43,374.83
2016,2,28,14,15,535.0,246.0,4.1,24.0,623.0,655.29,503.97
2016,2,28,14,30,836.0,130.0,4.0,24.0,711.0,809.76,619.92
2016,2,28,14,45,816.0,131.0,3.9,24.0,676.0,825.36,630.54
2016,2,28,15,0,796.0,132.0,3.8,24.0,641.0,836.55,639.11
2016,2,28,15,15,778.5,128.5,3.7,24.0,600.5,847.36,647.59
2016,2,28,15,30,761.0,125.0,3.6,24.0,560.0,848.45,649.43
2016,2,28,15,45,738.5,119.5,3.5,24.0,514.0,838.71,643.88
2016,2,28,16,0,716.0,114.0,3.4,24.0,468.0,824.93,635.65
2016,2,28,16,15,683.0,108.5,3.05,23.0,417.0,797.66,618.91
2016,2,28,16,30,650.0,103.0,2.7,22.0,366.0,766.69,599.15
2016,2,28,16,45,607.0,94.5,2.35,21.5,313.0,719.64,565.93
2016,2,28,17,0,564.0,86.0,2.0,21.0,260.0,669.63,529.48
2016,2,28,17,15,495.5,76.0,1.95,20.0,207.0,592.26,473.6
2016,2,28,17,30,427.0,66.0,1.9,19.0,154.0,510.74,411.22
2016,2,28,17,45,325.5,51.0,1.85,18.5,106.0,400.17,321.4
2016,2,28,18,0,224.0,36.0,1.8,18.0,58.0,293.9,224.61
2016,2,28,18,15,112.0,18.0,1.85,17.5,29.0,147.47,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.0,20.5,1.7,14.5,27.0,15.39,0.0
2016,2,29,7,30,126.0,41.0,1.9,15.0,54.0,30.21,19.62
2016,2,29,7,45,226.5,60.5,2.1,16.0,101.0,44.58,33.26
2016,2,29,8,0,327.0,80.0,2.3,17.0,148.0,58.63,45.99
2016,2,29,8,15,163.5,75.0,2.35,17.5,109.0,54.61,42.64
2016,2,29,8,30,0.0,70.0,2.4,18.0,70.0,53.24,41.4
2016,2,29,8,45,0.0,76.0,2.45,18.5,76.0,57.97,45.38
2016,2,29,9,0,0.0,82.0,2.5,19.0,82.0,62.64,49.21
2016,2,29,9,15,0.0,94.0,2.6,19.5,94.0,71.48,56.57
2016,2,29,9,30,0.0,106.0,2.7,20.0,106.0,80.24,63.77
2016,2,29,9,45,1.0,139.0,2.8,20.5,139.5,103.2,82.95
2016,2,29,10,0,2.0,172.0,2.9,21.0,173.0,125.44,101.23
2016,2,29,10,15,6.5,194.0,2.95,21.5,198.0,140.26,113.1
2016,2,29,10,30,11.0,216.0,3.0,22.0,223.0,154.85,124.66
2016,2,29,10,45,24.0,253.5,3.15,22.5,270.0,178.7,143.74
2016,2,29,11,0,37.0,291.0,3.3,23.0,317.0,193.22,147.17
2016,2,29,11,15,59.5,321.5,3.3,23.0,365.0,220.97,166.98
2016,2,29,11,30,82.0,352.0,3.3,23.0,413.0,252.68,190.17
2016,2,29,11,45,118.5,369.5,3.35,23.5,459.5,278.95,208.81
2016,2,29,12,0,155.0,387.0,3.4,24.0,506.0,317.37,237.31
2016,2,29,12,15,207.0,387.0,3.45,24.0,548.5,355.58,266.28
2016,2,29,12,30,259.0,387.0,3.5,24.0,591.0,399.78,300.29
2016,2,29,12,45,276.0,383.5,3.55,24.0,600.5,431.1,325.22
2016,2,29,13,0,293.0,380.0,3.6,24.0,610.0,463.37,350.78
2016,2,29,13,15,329.0,366.0,3.65,24.0,621.5,499.35,379.13
2016,2,29,13,30,365.0,352.0,3.7,24.0,633.0,536.93,408.62
2016,2,29,13,45,270.0,360.5,3.75,24.0,566.0,506.01,386.16
2016,2,29,14,0,175.0,369.0,3.8,24.0,499.0,453.71,347.32
2016,2,29,14,15,173.5,355.5,3.8,24.0,481.0,455.95,350.16
2016,2,29,14,30,172.0,342.0,3.8,24.0,463.0,456.87,351.82
2016,2,29,14,45,436.0,258.5,3.85,24.0,544.5,640.61,494.18
2016,2,29,15,0,700.0,175.0,3.9,24.0,626.0,810.36,621.85
2016,2,29,15,15,680.0,170.0,3.9,24.0,586.0,810.17,622.23
2016,2,29,15,30,660.0,165.0,3.9,24.0,546.0,805.81,620.74
2016,2,29,15,45,630.5,160.0,3.9,24.0,499.5,788.73,610.34
2016,2,29,16,0,601.0,155.0,3.9,24.0,453.0,760.07,591.69
2016,2,29,16,15,565.0,146.5,3.65,23.5,403.5,726.82,569.75
2016,2,29,16,30,529.0,138.0,3.4,23.0,354.0,690.59,545.27
2016,2,29,16,45,482.0,126.0,3.15,22.5,302.0,637.36,507.51
2016,2,29,17,0,435.0,114.0,2.9,22.0,250.0,582.18,467.17
2016,2,29,17,15,368.0,99.0,2.65,21.0,198.5,503.63,407.54
2016,2,29,17,30,301.0,84.0,2.4,20.0,147.0,425.08,345.02
2016,2,29,17,45,218.5,62.5,2.2,19.5,101.0,307.31,248.23
2016,2,29,18,0,136.0,41.0,2.0,19.0,55.0,208.66,160.75
2016,2,29,18,15,68.0,20.5,2.0,18.5,27.5,104.26,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,110.5,20.0,3.5,16.5,31.0,15.16,0.0
2016,3,1,7,30,221.0,40.0,3.7,17.0,62.0,30.11,19.53
2016,3,1,7,45,342.0,52.5,3.95,17.5,112.5,39.82,28.97
2016,3,1,8,0,463.0,65.0,4.2,18.0,163.0,52.3,40.3
2016,3,1,8,15,531.5,74.5,4.4,18.5,217.5,59.31,46.59
2016,3,1,8,30,600.0,84.0,4.6,19.0,272.0,66.29,52.62
2016,3,1,8,45,492.5,116.0,4.8,20.0,289.5,83.38,67.13
2016,3,1,9,0,385.0,148.0,5.0,21.0,307.0,100.86,81.66
2016,3,1,9,15,477.0,147.0,5.1,21.5,368.5,100.93,81.28
2016,3,1,9,30,569.0,146.0,5.2,22.0,430.0,101.32,81.18
2016,3,1,9,45,555.5,166.5,5.3,22.5,465.5,112.1,89.85
2016,3,1,10,0,542.0,187.0,5.4,23.0,501.0,122.26,97.93
2016,3,1,10,15,715.0,143.5,5.5,23.0,588.0,99.08,78.25
2016,3,1,10,30,888.0,100.0,5.6,23.0,675.0,91.98,72.12
2016,3,1,10,45,905.5,99.5,5.75,23.0,711.0,92.15,72.12
2016,3,1,11,0,923.0,99.0,5.9,23.0,747.0,138.21,79.16
2016,3,1,11,15,930.5,100.0,6.0,23.0,773.5,200.5,115.56
2016,3,1,11,30,938.0,101.0,6.1,23.0,800.0,263.07,164.24
2016,3,1,11,45,946.5,100.0,6.25,23.0,819.0,324.63,217.42
2016,3,1,12,0,955.0,99.0,6.4,23.0,838.0,386.01,272.27
2016,3,1,12,15,957.0,99.0,6.45,23.0,847.0,445.21,325.52
2016,3,1,12,30,959.0,99.0,6.5,23.0,856.0,503.04,376.81
2016,3,1,12,45,961.5,98.0,6.55,23.0,856.5,558.71,425.28
2016,3,1,13,0,964.0,97.0,6.6,23.0,857.0,612.52,471.16
2016,3,1,13,15,961.5,96.5,6.55,23.0,848.0,661.69,512.26
2016,3,1,13,30,959.0,96.0,6.5,23.0,839.0,708.11,550.33
2016,3,1,13,45,956.5,94.0,6.5,23.0,821.0,750.18,584.57
2016,3,1,14,0,954.0,92.0,6.5,23.0,803.0,789.04,615.82
2016,3,1,14,15,653.0,203.0,6.45,23.0,682.5,717.65,560.0
2016,3,1,14,30,352.0,314.0,6.4,23.0,562.0,590.14,460.85
2016,3,1,14,45,625.0,205.5,6.35,23.0,620.0,753.94,590.47
2016,3,1,15,0,898.0,97.0,6.3,23.0,678.0,884.49,688.71
2016,3,1,15,15,884.0,94.5,6.2,22.5,637.0,894.14,697.56
2016,3,1,15,30,870.0,92.0,6.1,22.0,596.0,910.08,711.73
2016,3,1,15,45,854.5,87.5,6.05,22.0,549.5,908.0,711.89
2016,3,1,16,0,839.0,83.0,6.0,22.0,503.0,901.75,709.25
2016,3,1,16,15,812.0,79.0,5.7,21.5,450.5,881.41,696.48
2016,3,1,16,30,785.0,75.0,5.4,21.0,398.0,857.15,680.67
2016,3,1,16,45,753.0,69.0,5.1,20.5,343.5,822.08,656.41
2016,3,1,17,0,721.0,63.0,4.8,20.0,289.0,783.71,628.78
2016,3,1,17,15,661.0,56.5,4.35,19.0,233.0,716.1,577.88
2016,3,1,17,30,601.0,50.0,3.9,18.0,177.0,655.61,530.19
2016,3,1,17,45,505.0,40.0,3.45,17.0,124.5,550.29,443.95
2016,3,1,18,0,409.0,30.0,3.0,16.0,72.0,447.62,349.84
2016,3,1,18,15,204.5,15.0,2.9,15.5,36.0,227.9,19.93
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.0,2.15,8.5,37.5,13.01,0.0
2016,3,2,7,30,396.0,32.0,2.3,9.0,75.0,26.58,17.41
2016,3,2,7,45,492.5,42.5,2.5,10.0,127.5,35.24,25.92
2016,3,2,8,0,589.0,53.0,2.7,11.0,180.0,43.92,34.01
2016,3,2,8,15,649.5,60.0,3.1,12.0,236.5,49.57,39.12
2016,3,2,8,30,710.0,67.0,3.5,13.0,293.0,59.78,48.1
2016,3,2,8,45,744.0,73.0,3.9,14.0,347.5,64.6,52.08
2016,3,2,9,0,778.0,79.0,4.3,15.0,402.0,69.31,55.87
2016,3,2,9,15,805.0,83.0,4.3,15.5,454.0,72.33,58.2
2016,3,2,9,30,832.0,87.0,4.3,16.0,506.0,75.28,60.46
2016,3,2,9,45,844.5,92.5,4.3,16.5,552.0,78.85,63.23
2016,3,2,10,0,857.0,98.0,4.3,17.0,598.0,82.24,65.83
2016,3,2,10,15,870.5,100.5,4.3,17.5,638.5,83.57,66.65
2016,3,2,10,30,884.0,103.0,4.3,18.0,679.0,84.85,67.45
2016,3,2,10,45,887.0,108.0,4.35,18.5,711.0,96.36,76.95
2016,3,2,11,0,890.0,113.0,4.4,19.0,743.0,146.47,86.91
2016,3,2,11,15,896.5,114.5,4.45,19.5,768.5,207.25,123.43
2016,3,2,11,30,903.0,116.0,4.5,20.0,794.0,268.23,171.22
2016,3,2,11,45,900.0,121.0,4.55,20.5,809.0,328.92,223.74
2016,3,2,12,0,897.0,126.0,4.6,21.0,824.0,388.39,276.42
2016,3,2,12,15,898.5,126.5,4.6,21.5,832.5,445.16,326.36
2016,3,2,12,30,900.0,127.0,4.6,22.0,841.0,500.64,374.14
2016,3,2,12,45,888.5,133.0,4.7,22.5,838.0,552.21,417.86
2016,3,2,13,0,877.0,139.0,4.8,23.0,835.0,605.04,461.0
2016,3,2,13,15,873.0,138.5,4.8,23.0,825.0,651.61,499.08
2016,3,2,13,30,869.0,138.0,4.8,23.0,815.0,695.45,534.27
2016,3,2,13,45,854.0,141.5,4.85,23.5,794.5,732.43,562.73
2016,3,2,14,0,839.0,145.0,4.9,24.0,774.0,765.59,587.83
2016,3,2,14,15,829.5,143.0,4.95,24.0,747.5,793.93,610.43
2016,3,2,14,30,820.0,141.0,5.0,24.0,721.0,818.5,629.51
2016,3,2,14,45,815.5,134.5,5.05,24.0,688.0,838.98,645.34
2016,3,2,15,0,811.0,128.0,5.1,24.0,655.0,855.67,658.68
2016,3,2,15,15,793.5,124.5,5.05,24.0,614.0,860.2,663.03
2016,3,2,15,30,776.0,121.0,5.0,24.0,573.0,866.9,669.17
2016,3,2,15,45,743.5,120.0,5.0,24.0,525.0,853.06,661.14
2016,3,2,16,0,711.0,119.0,5.0,24.0,477.0,834.97,650.24
2016,3,2,16,15,679.0,113.5,4.8,23.5,426.0,808.12,633.12
2016,3,2,16,30,647.0,108.0,4.6,23.0,375.0,777.54,613.08
2016,3,2,16,45,597.5,101.0,4.4,22.5,321.5,725.46,576.64
2016,3,2,17,0,548.0,94.0,4.2,22.0,268.0,670.26,537.12
2016,3,2,17,15,482.0,83.0,4.0,21.0,214.5,588.02,476.07
2016,3,2,17,30,416.0,72.0,3.8,20.0,161.0,513.23,417.71
2016,3,2,17,45,314.0,56.5,3.65,19.5,112.5,400.65,325.24
2016,3,2,18,0,212.0,41.0,3.5,19.0,64.0,292.15,229.09
2016,3,2,18,15,106.0,20.5,3.65,19.0,32.0,152.26,30.09
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,33.5,16.98,2.28
2016,3,3,7,30,201.0,45.0,3.5,17.0,67.0,33.58,22.77
2016,3,3,7,45,354.0,54.5,3.8,17.5,121.0,41.33,30.39
2016,3,3,8,0,507.0,64.0,4.1,18.0,175.0,51.72,39.86
2016,3,3,8,15,573.5,72.0,4.35,18.5,231.0,57.7,45.2
2016,3,3,8,30,640.0,80.0,4.6,19.0,287.0,63.7,50.35
2016,3,3,8,45,715.0,78.0,4.9,20.0,347.5,62.74,49.2
