Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,0,709.0,73.0,2.3,23.0,320.0,813.76,628.72
2016,3,13,17,15,652.0,66.0,2.15,22.0,262.5,747.01,583.58
2016,3,13,17,30,595.0,59.0,2.0,21.0,205.0,678.78,534.83
2016,3,13,17,45,502.0,49.5,1.9,20.0,150.5,573.49,455.08
2016,3,13,18,0,409.0,40.0,1.8,19.0,96.0,469.88,370.89
2016,3,13,18,15,245.5,25.5,1.75,18.5,54.5,301.93,213.3
2016,3,13,18,30,82.0,11.0,1.7,18.0,13.0,77.15,0.0
2016,3,13,18,45,41.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,107.5,9.0,3.2,13.0,14.0,7.08,0.0
2016,3,14,7,0,215.0,18.0,3.4,14.0,28.0,14.75,0.0
2016,3,14,7,15,365.0,30.0,3.5,15.0,76.5,24.79,15.33
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,35.01,25.01
2016,3,14,7,45,595.5,50.0,3.75,17.0,182.5,41.67,31.16
2016,3,14,8,0,676.0,58.0,3.9,18.0,240.0,52.39,40.63
2016,3,14,8,15,725.5,63.5,3.75,18.5,299.0,57.2,44.76
2016,3,14,8,30,775.0,69.0,3.6,19.0,358.0,62.0,48.76
2016,3,14,8,45,807.5,73.5,3.45,20.0,415.0,65.72,51.61
2016,3,14,9,0,840.0,78.0,3.3,21.0,472.0,69.38,54.34
2016,3,14,9,15,863.5,81.5,3.35,22.0,525.5,72.06,56.21
2016,3,14,9,30,887.0,85.0,3.4,23.0,579.0,82.45,64.55
2016,3,14,9,45,902.5,88.0,3.45,24.0,627.0,85.06,66.26
2016,3,14,10,0,918.0,91.0,3.5,25.0,675.0,87.51,67.83
2016,3,14,10,15,930.5,93.0,3.75,25.5,716.5,89.13,68.86
2016,3,14,10,30,943.0,95.0,4.0,26.0,758.0,90.63,69.8
2016,3,14,10,45,951.0,97.0,4.3,27.0,792.5,116.1,69.52
2016,3,14,11,0,959.0,99.0,4.6,28.0,827.0,181.14,99.19
2016,3,14,11,15,965.5,100.5,4.6,28.0,853.0,246.18,145.15
2016,3,14,11,30,972.0,102.0,4.6,28.0,879.0,311.36,198.47
2016,3,14,11,45,975.5,103.0,4.6,28.5,896.5,375.19,252.93
2016,3,14,12,0,979.0,104.0,4.6,29.0,914.0,438.29,306.82
2016,3,14,12,15,980.5,104.0,4.6,29.0,922.0,498.86,358.48
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,557.92,407.71
2016,3,14,12,45,981.0,104.5,4.65,29.5,928.5,614.29,452.83
2016,3,14,13,0,980.0,105.0,4.7,30.0,927.0,668.45,494.93
2016,3,14,13,15,977.0,104.5,4.7,30.0,916.0,718.07,533.48
2016,3,14,13,30,974.0,104.0,4.7,30.0,905.0,764.78,569.08
2016,3,14,13,45,968.0,103.5,4.7,30.0,885.0,806.22,600.3
2016,3,14,14,0,962.0,103.0,4.7,30.0,865.0,844.17,627.11
2016,3,14,14,15,954.5,102.0,4.55,29.5,836.5,876.79,650.41
2016,3,14,14,30,947.0,101.0,4.4,29.0,808.0,905.56,671.35
2016,3,14,14,45,930.5,101.5,4.3,29.0,770.5,924.16,684.41
2016,3,14,15,0,914.0,102.0,4.2,29.0,733.0,938.42,694.74
2016,3,14,15,15,899.5,99.5,3.95,28.5,689.5,946.97,701.99
2016,3,14,15,30,885.0,97.0,3.7,28.0,646.0,951.27,706.52
2016,3,14,15,45,864.0,94.5,3.5,28.0,596.5,956.86,710.95
2016,3,14,16,0,843.0,92.0,3.3,28.0,547.0,946.75,704.94
2016,3,14,16,15,816.5,88.0,3.05,27.0,493.0,925.37,693.92
2016,3,14,16,30,790.0,84.0,2.8,26.0,439.0,900.02,680.06
2016,3,14,16,45,752.0,79.0,2.6,25.5,382.0,858.65,653.84
2016,3,14,17,0,714.0,74.0,2.4,25.0,325.0,821.47,629.86
2016,3,14,17,15,657.5,67.5,2.35,24.0,267.0,755.66,586.56
2016,3,14,17,30,601.0,61.0,2.3,23.0,209.0,688.26,539.47
2016,3,14,17,45,510.5,51.0,2.25,22.0,154.0,584.17,461.37
2016,3,14,18,0,420.0,41.0,2.2,21.0,99.0,481.61,378.66
2016,3,14,18,15,260.0,26.5,2.25,20.5,56.5,317.85,227.31
2016,3,14,18,30,100.0,12.0,2.3,20.0,14.0,93.12,0.0
2016,3,14,18,45,50.0,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.0,10.0,3.75,15.5,14.0,7.87,0.0
2016,3,15,7,0,150.0,20.0,3.9,16.0,28.0,15.28,0.51
2016,3,15,7,15,286.5,35.5,3.9,16.5,74.5,28.92,18.84
2016,3,15,7,30,423.0,51.0,3.9,17.0,121.0,41.57,30.66
2016,3,15,7,45,519.5,59.0,3.95,18.0,178.0,47.89,36.5
2016,3,15,8,0,616.0,67.0,4.0,19.0,235.0,54.39,42.21
2016,3,15,8,15,510.5,97.5,3.9,20.0,258.0,72.0,57.35
2016,3,15,8,30,405.0,128.0,3.8,21.0,281.0,89.4,71.97
2016,3,15,8,45,603.0,107.0,3.75,22.0,373.0,80.02,63.41
2016,3,15,9,0,801.0,86.0,3.7,23.0,465.0,74.27,58.03
2016,3,15,9,15,825.0,90.0,3.7,23.5,518.0,77.04,60.05
2016,3,15,9,30,849.0,94.0,3.7,24.0,571.0,79.72,61.97
2016,3,15,9,45,868.5,96.0,3.7,25.0,619.0,80.9,62.5
2016,3,15,10,0,888.0,98.0,3.7,26.0,667.0,90.82,70.27
2016,3,15,10,15,900.5,100.5,3.75,26.5,708.0,92.58,71.39
2016,3,15,10,30,913.0,103.0,3.8,27.0,749.0,94.2,72.4
2016,3,15,10,45,922.5,104.5,3.9,28.0,782.5,121.87,72.57
2016,3,15,11,0,932.0,106.0,4.0,29.0,816.0,185.16,102.31
2016,3,15,11,15,938.0,107.0,4.05,29.0,841.5,248.28,147.17
2016,3,15,11,30,944.0,108.0,4.1,29.0,867.0,311.47,198.79
2016,3,15,11,45,939.5,113.5,4.2,29.0,882.0,374.18,252.72
2016,3,15,12,0,935.0,119.0,4.3,29.0,897.0,435.43,305.58
2016,3,15,12,15,936.0,119.5,4.35,29.0,904.5,493.97,355.37
2016,3,15,12,30,937.0,120.0,4.4,29.0,912.0,551.07,402.86
2016,3,15,12,45,937.5,119.0,4.5,29.5,910.5,605.11,446.1
2016,3,15,13,0,938.0,118.0,4.6,30.0,909.0,657.12,486.61
2016,3,15,13,15,935.0,117.5,4.55,29.5,898.0,705.04,524.67
2016,3,15,13,30,932.0,117.0,4.5,29.0,887.0,750.18,560.1
2016,3,15,13,45,929.0,115.0,4.5,29.0,868.0,791.03,590.97
2016,3,15,14,0,926.0,113.0,4.5,29.0,849.0,828.65,617.99
2016,3,15,14,15,918.5,111.5,4.4,29.0,821.5,859.73,639.43
2016,3,15,14,30,911.0,110.0,4.3,29.0,794.0,887.03,658.33
2016,3,15,14,45,745.0,168.0,4.2,29.0,710.5,850.7,634.07
2016,3,15,15,0,579.0,226.0,4.1,29.0,627.0,778.05,582.94
2016,3,15,15,15,601.5,201.5,3.85,28.5,596.5,801.2,602.05
2016,3,15,15,30,624.0,177.0,3.6,28.0,566.0,815.18,614.19
2016,3,15,15,45,619.0,162.0,3.35,28.0,523.0,809.15,610.42
2016,3,15,16,0,614.0,147.0,3.1,28.0,480.0,799.4,604.27
2016,3,15,16,15,681.0,113.5,2.8,27.0,449.0,834.19,631.09
2016,3,15,16,30,748.0,80.0,2.5,26.0,418.0,856.22,648.5
2016,3,15,16,45,690.0,83.0,2.25,25.5,363.5,812.35,619.43
2016,3,15,17,0,632.0,86.0,2.0,25.0,309.0,760.23,584.32
2016,3,15,17,15,578.0,77.5,2.0,23.5,254.0,694.66,542.16
2016,3,15,17,30,524.0,69.0,2.0,22.0,199.0,627.44,495.9
2016,3,15,17,45,440.0,56.5,2.0,21.0,146.5,527.14,420.0
2016,3,15,18,0,356.0,44.0,2.0,20.0,94.0,428.29,339.92
2016,3,15,18,15,178.0,29.0,2.15,19.5,54.0,247.0,179.84
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,11.02,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,62.0,11.0,1.85,12.5,14.5,8.65,0.0
2016,3,16,7,0,124.0,22.0,2.0,13.0,29.0,16.68,3.25
2016,3,16,7,15,229.0,39.5,2.15,13.5,71.0,29.84,20.05
2016,3,16,7,30,334.0,57.0,2.3,14.0,113.0,42.93,32.33
2016,3,16,7,45,393.0,72.5,2.45,15.0,163.0,54.15,42.55
2016,3,16,8,0,452.0,88.0,2.6,16.0,213.0,65.13,52.24
2016,3,16,8,15,511.0,94.0,2.9,16.5,265.0,72.1,58.24
2016,3,16,8,30,570.0,100.0,3.2,17.0,317.0,75.85,61.26
2016,3,16,8,45,536.0,127.0,3.55,18.0,355.5,90.26,73.31
2016,3,16,9,0,502.0,154.0,3.9,19.0,394.0,105.16,85.55
2016,3,16,9,15,661.0,128.5,4.1,19.5,480.5,92.29,74.07
2016,3,16,9,30,820.0,103.0,4.3,20.0,567.0,85.0,67.47
2016,3,16,9,45,841.0,104.5,4.55,21.0,614.5,85.62,67.53
2016,3,16,10,0,862.0,106.0,4.8,22.0,662.0,86.27,67.61
2016,3,16,10,15,875.0,108.5,4.7,22.0,702.5,87.3,68.29
2016,3,16,10,30,888.0,111.0,4.6,22.0,743.0,97.76,76.9
2016,3,16,10,45,897.5,112.5,4.5,22.5,776.0,127.85,77.96
2016,3,16,11,0,907.0,114.0,4.4,23.0,809.0,189.76,109.0
2016,3,16,11,15,912.5,115.5,4.2,23.0,834.0,251.69,154.54
2016,3,16,11,30,918.0,117.0,4.0,23.0,859.0,313.67,206.44
2016,3,16,11,45,919.0,119.0,3.8,23.5,874.0,374.4,259.08
2016,3,16,12,0,920.0,121.0,3.6,24.0,889.0,434.23,310.67
2016,3,16,12,15,921.0,121.5,3.4,24.0,896.5,491.92,360.03
2016,3,16,12,30,922.0,122.0,3.2,24.0,904.0,548.21,406.81
2016,3,16,12,45,917.5,124.0,3.05,24.5,901.0,601.0,448.72
2016,3,16,13,0,913.0,126.0,2.9,25.0,898.0,651.45,487.32
2016,3,16,13,15,909.5,125.5,2.75,25.0,887.5,698.02,522.79
2016,3,16,13,30,906.0,125.0,2.6,25.0,877.0,741.84,555.24
2016,3,16,13,45,896.5,126.0,2.5,25.5,856.5,779.62,581.73
2016,3,16,14,0,887.0,127.0,2.4,26.0,836.0,813.92,604.46
2016,3,16,14,15,878.5,125.5,2.3,26.0,808.5,843.15,623.85
2016,3,16,14,30,870.0,124.0,2.2,26.0,781.0,879.38,647.83
2016,3,16,14,45,834.5,133.5,2.15,26.0,740.5,889.55,654.88
2016,3,16,15,0,799.0,143.0,2.1,26.0,700.0,894.36,658.78
2016,3,16,15,15,782.0,139.5,2.0,25.5,658.0,905.24,667.73
2016,3,16,15,30,765.0,136.0,1.9,25.0,616.0,905.39,669.66
2016,3,16,15,45,731.0,136.0,1.85,25.0,566.0,889.3,660.32
2016,3,16,16,0,697.0,136.0,1.8,25.0,516.0,868.89,648.35
2016,3,16,16,15,665.5,130.0,1.65,24.5,464.0,840.08,630.94
2016,3,16,16,30,634.0,124.0,1.5,24.0,412.0,807.54,610.83
2016,3,16,16,45,573.0,120.0,1.35,24.0,355.5,744.97,568.46
2016,3,16,17,0,512.0,116.0,1.2,24.0,299.0,674.42,519.69
2016,3,16,17,15,452.5,103.5,1.1,23.0,244.5,601.82,470.14
2016,3,16,17,30,393.0,91.0,1.0,22.0,190.0,528.9,417.69
2016,3,16,17,45,295.0,74.5,0.95,21.5,138.0,415.63,330.48
2016,3,16,18,0,197.0,58.0,0.9,21.0,86.0,288.22,227.96
2016,3,16,18,15,110.0,34.5,0.95,20.5,48.5,179.1,129.99
2016,3,16,18,30,23.0,11.0,1.0,20.0,11.0,27.97,0.0
2016,3,16,18,45,11.5,5.5,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,9.44,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,18.15,5.44
2016,3,17,7,15,209.0,43.0,1.4,18.5,74.5,32.22,21.73
2016,3,17,7,30,319.0,62.0,1.4,19.0,118.0,46.28,34.6
2016,3,17,7,45,159.5,41.0,1.45,19.5,69.0,30.27,20.95
2016,3,17,8,0,0.0,20.0,1.5,20.0,20.0,15.21,7.76
2016,3,17,8,15,0.0,58.0,1.45,20.0,58.0,44.42,33.37
2016,3,17,8,30,0.0,96.0,1.4,20.0,96.0,72.1,57.27
2016,3,17,8,45,0.0,90.5,1.35,20.5,90.5,68.87,54.14
2016,3,17,9,0,0.0,85.0,1.3,21.0,85.0,65.33,50.79
2016,3,17,9,15,0.0,123.0,1.3,21.5,123.0,92.28,73.37
2016,3,17,9,30,0.0,161.0,1.3,22.0,161.0,118.21,94.63
2016,3,17,9,45,2.5,174.5,1.3,22.5,176.0,127.73,101.98
2016,3,17,10,0,5.0,188.0,1.3,23.0,191.0,137.16,109.22
2016,3,17,10,15,26.5,250.0,1.3,23.0,269.0,166.03,132.48
2016,3,17,10,30,48.0,312.0,1.3,23.0,347.0,198.65,158.41
2016,3,17,10,45,54.0,332.0,1.35,23.5,373.0,214.43,161.59
2016,3,17,11,0,60.0,352.0,1.4,24.0,399.0,235.85,176.05
2016,3,17,11,15,74.0,373.5,1.4,24.0,432.5,261.04,194.01
2016,3,17,11,30,88.0,395.0,1.4,24.0,466.0,288.78,214.3
2016,3,17,11,45,159.0,409.5,1.45,24.5,541.5,326.45,240.29
2016,3,17,12,0,230.0,424.0,1.5,25.0,617.0,381.4,279.75
2016,3,17,12,15,138.5,403.0,1.55,25.0,520.0,351.9,260.92
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,309.14,231.02
2016,3,17,12,45,127.5,408.0,1.65,25.0,517.0,383.88,286.64
2016,3,17,13,0,208.0,434.0,1.7,25.0,611.0,467.59,347.91
2016,3,17,13,15,234.0,424.5,1.7,25.0,621.5,497.7,370.22
2016,3,17,13,30,260.0,415.0,1.7,25.0,632.0,538.58,400.31
2016,3,17,13,45,539.5,285.0,1.7,25.0,721.5,667.87,496.48
2016,3,17,14,0,819.0,155.0,1.7,25.0,811.0,799.13,591.51
2016,3,17,14,15,446.0,254.5,1.65,25.0,610.5,625.34,466.91
2016,3,17,14,30,73.0,354.0,1.6,25.0,410.0,375.84,282.48
2016,3,17,14,45,219.5,329.5,1.55,25.0,486.0,508.2,384.29
2016,3,17,15,0,366.0,305.0,1.5,25.0,562.0,649.48,486.79
2016,3,17,15,15,359.5,286.5,1.5,24.5,526.5,640.97,482.13
2016,3,17,15,30,353.0,268.0,1.5,24.0,491.0,629.85,477.02
2016,3,17,15,45,318.0,252.5,1.5,24.0,441.5,592.47,451.73
2016,3,17,16,0,283.0,237.0,1.5,24.0,392.0,552.46,424.36
2016,3,17,16,15,254.5,215.5,1.5,24.0,345.0,509.24,394.48
2016,3,17,16,30,226.0,194.0,1.5,24.0,298.0,441.27,346.01
2016,3,17,16,45,210.0,172.0,1.5,24.0,259.0,406.3,321.28
2016,3,17,17,0,194.0,150.0,1.5,24.0,220.0,370.15,294.78
2016,3,17,17,15,320.5,115.0,1.35,23.0,207.0,469.85,375.64
2016,3,17,17,30,447.0,80.0,1.2,22.0,194.0,564.43,446.67
2016,3,17,17,45,362.0,66.0,1.1,21.5,143.0,464.69,368.84
2016,3,17,18,0,277.0,52.0,1.0,21.0,92.0,367.84,290.55
2016,3,17,18,15,138.5,33.5,1.05,20.5,53.5,221.31,162.6
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.85,18.5,16.5,10.62,0.0
2016,3,18,7,0,92.0,27.0,0.9,19.0,33.0,20.24,7.95
2016,3,18,7,15,195.5,47.0,1.0,19.0,77.0,34.97,24.13
2016,3,18,7,30,299.0,67.0,1.1,19.0,121.0,49.57,37.5
2016,3,18,7,45,380.5,80.5,1.25,19.5,174.0,59.42,46.39
2016,3,18,8,0,462.0,94.0,1.4,20.0,227.0,69.19,54.91
2016,3,18,8,15,231.0,98.5,1.45,20.0,165.0,70.79,56.24
2016,3,18,8,30,0.0,103.0,1.5,20.0,103.0,76.89,61.35
2016,3,18,8,45,0.0,100.0,1.6,20.5,100.0,75.52,59.83
2016,3,18,9,0,0.0,97.0,1.7,21.0,97.0,73.88,58.09
2016,3,18,9,15,0.0,84.0,1.7,21.0,84.0,64.62,49.98
2016,3,18,9,30,0.0,71.0,1.7,21.0,71.0,54.58,41.26
2016,3,18,9,45,0.0,91.5,1.75,21.5,91.5,70.52,54.55
2016,3,18,10,0,0.0,112.0,1.8,22.0,112.0,85.48,66.84
2016,3,18,10,15,3.5,157.0,1.75,22.5,159.5,117.09,92.78
2016,3,18,10,30,7.0,202.0,1.7,23.0,207.0,147.35,117.14
2016,3,18,10,45,27.0,271.5,1.65,23.5,292.5,181.82,137.47
2016,3,18,11,0,47.0,341.0,1.6,24.0,378.0,228.97,171.59
2016,3,18,11,15,106.0,377.0,1.5,24.0,463.0,269.81,199.38
2016,3,18,11,30,165.0,413.0,1.4,24.0,548.0,310.88,227.91
2016,3,18,11,45,132.5,416.0,1.3,24.5,525.5,322.61,237.78
2016,3,18,12,0,100.0,419.0,1.2,25.0,503.0,334.7,247.48
2016,3,18,12,15,57.0,344.0,1.05,25.0,392.0,278.67,207.32
2016,3,18,12,30,14.0,269.0,0.9,25.0,281.0,211.51,157.91
2016,3,18,12,45,213.5,321.5,0.8,25.5,504.0,370.38,275.38
2016,3,18,13,0,413.0,374.0,0.7,26.0,727.0,550.48,401.19
2016,3,18,13,15,347.0,393.0,0.8,26.0,687.5,554.13,403.71
2016,3,18,13,30,281.0,412.0,0.9,26.0,648.0,551.66,403.08
2016,3,18,13,45,296.0,398.5,1.0,26.0,642.0,575.52,421.64
2016,3,18,14,0,311.0,385.0,1.1,26.0,636.0,598.72,439.53
2016,3,18,14,15,434.0,327.0,1.2,26.0,664.5,682.02,500.53
2016,3,18,14,30,557.0,269.0,1.3,26.0,693.0,758.06,555.8
2016,3,18,14,45,422.0,297.5,1.4,26.0,611.0,691.66,510.13
2016,3,18,15,0,287.0,326.0,1.5,26.0,529.0,600.86,447.52
2016,3,18,15,15,343.0,292.0,1.5,26.0,519.5,632.52,473.36
2016,3,18,15,30,399.0,258.0,1.5,26.0,510.0,662.99,497.47
2016,3,18,15,45,199.5,146.0,1.55,26.0,272.0,357.53,277.24
2016,3,18,16,0,0.0,34.0,1.6,26.0,34.0,26.03,15.36
2016,3,18,16,15,0.0,21.0,1.6,25.5,21.0,16.04,7.46
2016,3,18,16,30,0.0,8.0,1.6,25.0,8.0,6.09,0.0
2016,3,18,16,45,0.0,7.0,1.65,24.5,7.0,5.32,0.0
2016,3,18,17,0,0.0,6.0,1.7,24.0,6.0,4.56,0.0
2016,3,18,17,15,0.0,4.5,2.0,23.0,4.5,3.41,0.0
2016,3,18,17,30,0.0,3.0,2.3,22.0,3.0,2.27,0.0
2016,3,18,17,45,0.0,2.0,2.65,21.5,2.0,1.51,0.0
2016,3,18,18,0,0.0,1.0,3.0,21.0,1.0,0.76,0.0
2016,3,18,18,15,0.0,0.5,3.75,20.0,0.5,0.38,0.0
2016,3,18,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,6.8,7.0,7.0,5.51,0.0
2016,3,19,7,0,0.0,14.0,6.8,7.0,14.0,10.65,2.31
2016,3,19,7,15,0.0,32.0,6.85,7.0,32.0,24.46,16.12
2016,3,19,7,30,0.0,50.0,6.9,7.0,50.0,37.68,28.62
2016,3,19,7,45,0.0,71.5,6.95,7.5,71.5,53.1,42.93
2016,3,19,8,0,0.0,93.0,7.0,8.0,93.0,68.33,56.84
2016,3,19,8,15,315.0,100.5,7.0,8.5,225.0,70.96,59.05
2016,3,19,8,30,630.0,108.0,7.0,9.0,357.0,82.2,68.91
2016,3,19,8,45,673.0,113.0,7.05,9.5,413.5,84.94,70.99
2016,3,19,9,0,716.0,118.0,7.1,10.0,470.0,87.7,73.06
2016,3,19,9,15,742.5,123.0,7.05,10.5,522.0,90.09,74.77
2016,3,19,9,30,769.0,128.0,7.0,11.0,574.0,92.4,76.41
2016,3,19,9,45,793.5,130.0,7.0,11.5,621.5,92.78,76.35
2016,3,19,10,0,818.0,132.0,7.0,12.0,669.0,101.11,83.27
2016,3,19,10,15,832.5,135.0,6.95,12.5,710.0,101.85,83.53
2016,3,19,10,30,847.0,138.0,6.9,13.0,751.0,102.55,83.8
2016,3,19,10,45,863.0,137.0,6.85,13.5,785.5,139.89,87.33
2016,3,19,11,0,879.0,136.0,6.8,14.0,820.0,200.66,122.05
2016,3,19,11,15,886.0,137.5,6.75,14.0,845.5,262.91,171.24
2016,3,19,11,30,893.0,139.0,6.7,14.0,871.0,329.35,229.49
2016,3,19,11,45,903.0,137.0,6.65,14.5,889.5,389.46,283.96
2016,3,19,12,0,913.0,135.0,6.6,15.0,908.0,449.57,338.32
2016,3,19,12,15,915.0,135.5,6.5,15.0,915.5,507.57,390.74
2016,3,19,12,30,917.0,136.0,6.4,15.0,923.0,564.3,440.86
2016,3,19,12,45,921.0,133.0,6.35,15.5,923.0,618.11,486.6
2016,3,19,13,0,925.0,130.0,6.3,16.0,923.0,670.16,529.65
2016,3,19,13,15,923.0,129.5,6.2,16.0,912.5,718.27,569.38
2016,3,19,13,30,921.0,129.0,6.1,16.0,902.0,763.73,606.19
2016,3,19,13,45,919.5,126.0,6.1,16.0,883.5,804.56,639.28
2016,3,19,14,0,918.0,123.0,6.1,16.0,865.0,842.22,668.24
2016,3,19,14,15,911.0,121.0,6.05,16.0,837.0,872.99,691.36
2016,3,19,14,30,904.0,119.0,6.0,16.0,809.0,899.99,711.8
2016,3,19,14,45,897.5,115.5,5.95,16.0,774.0,922.09,728.79
2016,3,19,15,0,891.0,112.0,5.9,16.0,739.0,940.25,743.07
2016,3,19,15,15,877.0,109.0,5.8,15.5,696.5,959.91,759.8
2016,3,19,15,30,863.0,106.0,5.7,15.0,654.0,963.7,765.2
2016,3,19,15,45,846.0,102.0,5.65,15.0,605.5,959.21,763.71
2016,3,19,16,0,829.0,98.0,5.6,15.0,557.0,950.49,759.37
2016,3,19,16,15,803.0,94.0,5.45,14.5,503.0,928.92,746.5
2016,3,19,16,30,777.0,90.0,5.3,14.0,449.0,903.4,730.67
2016,3,19,16,45,740.5,84.5,5.15,14.0,392.0,869.33,706.81
2016,3,19,17,0,704.0,79.0,5.0,14.0,335.0,825.81,675.28
2016,3,19,17,15,649.5,72.0,4.6,13.0,277.0,760.44,626.95
2016,3,19,17,30,595.0,65.0,4.2,12.0,219.0,693.43,575.15
2016,3,19,17,45,507.0,55.0,3.8,11.5,163.5,590.57,491.44
2016,3,19,18,0,419.0,45.0,3.4,11.0,108.0,488.98,404.33
2016,3,19,18,15,272.0,30.0,3.25,10.5,64.0,333.91,262.96
2016,3,19,18,30,125.0,15.0,3.1,10.0,20.0,153.06,0.0
2016,3,19,18,45,62.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,132.5,13.0,3.25,4.5,23.0,10.23,0.0
2016,3,20,7,0,265.0,26.0,3.5,5.0,46.0,21.35,11.19
2016,3,20,7,15,387.0,38.5,3.55,5.5,96.5,31.6,22.73
2016,3,20,7,30,509.0,51.0,3.6,6.0,147.0,41.89,32.65
2016,3,20,7,45,579.5,60.0,3.65,7.0,204.5,48.99,39.32
2016,3,20,8,0,650.0,69.0,3.7,8.0,262.0,56.05,45.68
2016,3,20,8,15,697.5,75.5,3.75,8.5,320.5,60.92,49.95
2016,3,20,8,30,745.0,82.0,3.8,9.0,379.0,65.75,54.05
2016,3,20,8,45,776.5,87.5,3.9,10.0,436.0,75.19,62.1
2016,3,20,9,0,808.0,93.0,4.0,11.0,493.0,79.11,65.09
2016,3,20,9,15,831.5,96.5,3.95,11.5,546.5,81.34,66.69
2016,3,20,9,30,855.0,100.0,3.9,12.0,600.0,83.5,68.23
2016,3,20,9,45,873.0,103.0,3.9,12.5,648.0,85.13,69.3
2016,3,20,10,0,891.0,106.0,3.9,13.0,696.0,86.68,70.32
2016,3,20,10,15,903.5,108.5,3.95,13.0,737.0,97.01,79.09
2016,3,20,10,30,916.0,111.0,4.0,13.0,778.0,98.44,80.14
2016,3,20,10,45,926.0,112.5,4.05,13.5,812.5,142.28,86.12
2016,3,20,11,0,936.0,114.0,4.1,14.0,847.0,206.09,123.26
2016,3,20,11,15,942.0,115.5,4.15,14.0,872.5,269.9,173.7
2016,3,20,11,30,948.0,117.0,4.2,14.0,898.0,333.79,229.83
2016,3,20,11,45,954.0,116.5,4.3,14.5,915.5,396.27,286.13
2016,3,20,12,0,960.0,116.0,4.4,15.0,933.0,458.26,341.7
2016,3,20,12,15,962.0,116.5,4.45,15.0,940.5,518.44,395.36
2016,3,20,12,30,964.0,117.0,4.5,15.0,948.0,577.25,446.57
2016,3,20,12,45,965.5,115.5,4.6,15.5,947.0,632.65,493.09
2016,3,20,13,0,967.0,114.0,4.7,16.0,946.0,686.02,536.74
2016,3,20,13,15,964.5,113.5,4.7,16.0,935.5,735.3,576.83
2016,3,20,13,30,962.0,113.0,4.7,16.0,925.0,781.75,613.91
2016,3,20,13,45,960.0,111.0,4.7,16.0,905.5,824.21,647.24
2016,3,20,14,0,958.0,109.0,4.7,16.0,886.0,863.39,675.99
2016,3,20,14,15,951.0,107.5,4.7,16.0,858.0,895.53,699.66
2016,3,20,14,30,944.0,106.0,4.7,16.0,830.0,923.79,720.68
2016,3,20,14,45,937.0,103.0,4.7,16.0,794.5,946.57,737.93
2016,3,20,15,0,930.0,100.0,4.7,16.0,759.0,965.27,752.5
2016,3,20,15,15,917.0,98.0,4.6,15.5,715.5,975.39,761.85
2016,3,20,15,30,904.0,96.0,4.5,15.0,672.0,981.28,768.46
2016,3,20,15,45,890.0,92.0,4.45,15.0,623.0,979.73,769.01
2016,3,20,16,0,876.0,88.0,4.4,15.0,574.0,985.88,775.3
2016,3,20,16,15,851.5,84.0,4.2,14.5,519.5,965.8,763.33
2016,3,20,16,30,827.0,80.0,4.0,14.0,465.0,941.71,748.97
2016,3,20,16,45,796.5,75.0,3.8,14.0,407.5,906.74,725.11
2016,3,20,17,0,766.0,70.0,3.6,14.0,350.0,868.38,698.25
2016,3,20,17,15,715.0,64.0,3.1,13.0,291.0,806.01,653.23
2016,3,20,17,30,664.0,58.0,2.6,12.0,232.0,749.83,610.59
2016,3,20,17,45,583.5,49.5,2.1,11.0,175.0,654.69,534.96
2016,3,20,18,0,503.0,41.0,1.6,10.0,118.0,560.67,455.41
2016,3,20,18,15,349.5,28.5,1.6,9.5,71.0,400.33,313.54
2016,3,20,18,30,196.0,16.0,1.6,9.0,24.0,220.36,0.0
2016,3,20,18,45,98.0,8.0,1.6,8.5,12.0,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,13.0,1.9,3.0,27.0,10.23,0.0
2016,3,21,7,0,340.0,26.0,2.2,4.0,54.0,21.57,12.01
2016,3,21,7,15,461.5,37.0,2.35,5.0,107.0,30.78,22.14
2016,3,21,7,30,583.0,48.0,2.5,6.0,160.0,40.1,31.08
2016,3,21,7,45,652.5,55.0,2.7,7.0,219.5,49.77,40.06
2016,3,21,8,0,722.0,62.0,2.9,8.0,279.0,56.04,45.68
2016,3,21,8,15,765.5,67.0,3.05,8.5,339.0,60.39,49.46
2016,3,21,8,30,809.0,72.0,3.2,9.0,399.0,64.71,53.1
2016,3,21,8,45,838.5,76.0,3.4,10.0,456.5,67.99,55.63
2016,3,21,9,0,868.0,80.0,3.6,11.0,514.0,71.2,58.06
2016,3,21,9,15,889.0,83.0,3.55,11.5,568.0,81.1,66.46
2016,3,21,9,30,910.0,86.0,3.5,12.0,622.0,83.94,68.59
2016,3,21,9,45,925.0,89.0,3.45,13.0,670.0,86.46,70.3
2016,3,21,10,0,940.0,92.0,3.4,14.0,718.0,88.81,71.86
2016,3,21,10,15,951.0,94.0,3.4,14.5,759.0,90.31,72.82
2016,3,21,10,30,962.0,96.0,3.4,15.0,800.0,91.67,73.68
2016,3,21,10,45,969.5,97.5,3.4,15.5,834.0,140.52,81.46
2016,3,21,11,0,977.0,99.0,3.4,16.0,868.0,206.4,120.41
2016,3,21,11,15,982.5,100.0,3.35,16.0,893.0,272.03,172.25
2016,3,21,11,30,988.0,101.0,3.3,16.0,918.0,337.62,229.46
2016,3,21,11,45,990.5,102.0,3.3,16.5,934.5,401.93,286.75
2016,3,21,12,0,993.0,103.0,3.3,17.0,951.0,465.36,342.69
2016,3,21,12,15,994.5,103.5,3.3,17.0,958.5,526.84,396.43
2016,3,21,12,30,996.0,104.0,3.3,17.0,966.0,586.82,447.47
2016,3,21,12,45,995.0,104.0,3.3,17.5,964.0,643.25,493.44
2016,3,21,13,0,994.0,104.0,3.3,18.0,962.0,697.4,536.16
2016,3,21,13,15,991.5,103.5,3.35,18.0,951.0,747.61,576.03
2016,3,21,13,30,989.0,103.0,3.4,18.0,940.0,794.91,612.92
2016,3,21,13,45,984.0,102.0,3.45,18.5,919.5,836.77,643.38
2016,3,21,14,0,979.0,101.0,3.5,19.0,899.0,875.11,669.6
2016,3,21,14,15,972.5,100.0,3.55,19.0,870.5,908.54,693.67
2016,3,21,14,30,966.0,99.0,3.6,19.0,842.0,938.1,715.18
2016,3,21,14,45,946.0,102.0,3.65,19.0,802.5,955.91,728.76
2016,3,21,15,0,926.0,105.0,3.7,19.0,763.0,969.26,739.57
2016,3,21,15,15,912.5,103.0,3.7,18.5,719.5,978.9,749.17
2016,3,21,15,30,899.0,101.0,3.7,18.0,676.0,984.29,756.14
2016,3,21,15,45,882.0,97.0,3.75,18.0,626.0,991.93,763.84
2016,3,21,16,0,865.0,93.0,3.8,18.0,576.0,983.26,760.42
2016,3,21,16,15,840.0,89.5,3.65,17.5,521.5,963.19,749.36
2016,3,21,16,30,815.0,86.0,3.5,17.0,467.0,939.11,735.48
2016,3,21,16,45,781.0,80.5,3.4,17.0,409.0,899.99,709.62
2016,3,21,17,0,747.0,75.0,3.3,17.0,351.0,857.49,680.76
2016,3,21,17,15,694.5,68.5,3.0,16.0,291.5,801.02,641.8
2016,3,21,17,30,642.0,62.0,2.7,15.0,232.0,735.78,594.13
2016,3,21,17,45,558.5,53.0,2.45,14.0,175.0,637.28,518.2
2016,3,21,18,0,475.0,44.0,2.2,13.0,118.0,539.86,438.07
2016,3,21,18,15,326.0,30.5,2.35,12.5,71.0,382.51,300.35
2016,3,21,18,30,177.0,17.0,2.5,12.0,24.0,206.9,0.0
2016,3,21,18,45,88.5,8.5,2.65,11.5,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,122.0,15.5,4.9,7.5,26.0,12.2,0.0
2016,3,22,7,0,244.0,31.0,5.2,8.0,52.0,25.36,15.26
2016,3,22,7,15,361.5,45.0,5.5,9.0,103.0,36.66,26.99
2016,3,22,7,30,479.0,59.0,5.8,10.0,154.0,47.9,37.57
2016,3,22,7,45,561.0,67.0,6.15,11.0,212.5,54.05,43.26
2016,3,22,8,0,643.0,75.0,6.5,12.0,271.0,60.3,48.76
2016,3,22,8,15,689.0,81.5,6.7,13.0,329.5,64.98,52.66
2016,3,22,8,30,735.0,88.0,6.9,14.0,388.0,69.6,56.38
2016,3,22,8,45,769.0,92.0,7.15,15.0,444.5,78.22,63.53
2016,3,22,9,0,803.0,96.0,7.4,16.0,501.0,80.98,65.45
2016,3,22,9,15,825.5,100.0,7.4,16.5,553.5,83.44,67.21
2016,3,22,9,30,848.0,104.0,7.4,17.0,606.0,85.8,68.89
2016,3,22,9,45,865.0,106.5,7.4,18.0,653.0,86.96,69.4
2016,3,22,10,0,882.0,109.0,7.4,19.0,700.0,88.06,69.87
2016,3,22,10,15,893.5,111.5,7.4,19.5,740.5,98.27,78.22
2016,3,22,10,30,905.0,114.0,7.4,20.0,781.0,99.58,78.98
2016,3,22,10,45,913.5,115.5,7.4,20.5,813.5,149.2,87.5
2016,3,22,11,0,922.0,117.0,7.4,21.0,846.0,212.06,125.27
2016,3,22,11,15,928.0,118.5,7.35,21.0,871.0,275.02,175.1
2016,3,22,11,30,934.0,120.0,7.3,21.0,896.0,338.07,230.07
2016,3,22,11,45,934.0,122.5,7.3,21.5,911.0,399.63,285.08
2016,3,22,12,0,934.0,125.0,7.3,22.0,926.0,460.15,338.82
2016,3,22,12,15,935.5,125.0,7.25,22.0,933.0,518.43,390.31
2016,3,22,12,30,937.0,125.0,7.2,22.0,940.0,575.3,439.46
2016,3,22,12,45,936.0,125.0,7.15,22.5,937.5,629.13,484.09
2016,3,22,13,0,935.0,125.0,7.1,23.0,935.0,680.83,525.77
2016,3,22,13,15,932.0,124.0,7.05,23.0,923.5,728.05,564.09
2016,3,22,13,30,929.0,123.0,7.0,23.0,912.0,772.45,599.52
2016,3,22,13,45,924.0,121.5,6.95,23.5,892.0,811.9,629.46
2016,3,22,14,0,919.0,120.0,6.9,24.0,872.0,847.98,654.67
2016,3,22,14,15,911.0,118.5,6.8,24.0,843.5,878.08,676.62
2016,3,22,14,30,903.0,117.0,6.7,24.0,815.0,904.36,695.9
2016,3,22,14,45,897.5,112.5,6.65,24.0,780.0,925.99,712.17
2016,3,22,15,0,892.0,108.0,6.6,24.0,745.0,943.63,725.8
2016,3,22,15,15,877.5,105.5,6.5,23.5,701.5,951.03,733.56
2016,3,22,15,30,863.0,103.0,6.4,23.0,658.0,966.39,747.25
2016,3,22,15,45,842.5,100.0,6.35,23.0,608.5,959.29,743.92
2016,3,22,16,0,822.0,97.0,6.3,23.0,559.0,947.95,737.84
2016,3,22,16,15,795.5,93.0,6.15,22.5,505.0,925.47,724.76
2016,3,22,16,30,769.0,89.0,6.0,22.0,451.0,899.12,708.83
2016,3,22,16,45,730.0,84.5,5.85,22.0,393.5,863.2,684.26
2016,3,22,17,0,691.0,80.0,5.7,22.0,336.0,818.29,652.54
2016,3,22,17,15,637.0,73.0,5.5,21.0,278.5,753.06,606.7
2016,3,22,17,30,583.0,66.0,5.3,20.0,221.0,686.27,557.41
2016,3,22,17,45,493.5,57.0,5.15,19.5,166.0,582.93,475.66
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,480.66,390.33
2016,3,22,18,15,266.5,32.5,5.0,18.5,67.0,332.69,260.46
2016,3,22,18,30,129.0,17.0,5.0,18.0,23.0,163.37,0.0
2016,3,22,18,45,64.5,8.5,5.0,17.5,11.5,59.51,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.5,18.0,5.5,16.5,24.0,14.16,0.0
2016,3,23,7,0,133.0,36.0,5.6,17.0,48.0,26.81,16.12
2016,3,23,7,15,235.0,55.0,5.8,17.0,95.5,40.82,29.73
2016,3,23,7,30,337.0,74.0,6.0,17.0,143.0,54.66,42.45
2016,3,23,7,45,168.5,65.5,6.25,17.5,100.0,48.43,37.18
2016,3,23,8,0,0.0,57.0,6.5,18.0,57.0,43.65,32.94
2016,3,23,8,15,0.0,93.5,6.65,18.5,93.5,70.05,55.94
2016,3,23,8,30,0.0,130.0,6.8,19.0,130.0,95.01,77.3
2016,3,23,8,45,104.0,177.0,7.0,20.0,230.0,119.01,97.31
2016,3,23,9,0,208.0,224.0,7.2,21.0,330.0,146.64,120.02
2016,3,23,9,15,116.5,226.0,7.1,21.5,286.5,146.54,119.26
2016,3,23,9,30,25.0,228.0,7.0,22.0,243.0,161.13,130.84
2016,3,23,9,45,136.5,271.5,6.95,22.5,363.0,170.51,137.98
2016,3,23,10,0,248.0,315.0,6.9,23.0,483.0,194.19,156.86
2016,3,23,10,15,284.5,328.0,6.8,23.0,531.0,189.64,152.71
2016,3,23,10,30,321.0,341.0,6.7,23.0,579.0,195.02,156.79
2016,3,23,10,45,595.0,235.5,6.6,23.5,699.5,177.08,116.93
2016,3,23,11,0,869.0,130.0,6.5,24.0,820.0,214.42,127.49
2016,3,23,11,15,875.5,131.5,6.3,24.5,844.5,274.41,174.26
2016,3,23,11,30,882.0,133.0,6.1,25.0,869.0,334.61,225.38
2016,3,23,11,45,890.0,131.5,5.95,25.5,886.5,393.47,276.53
2016,3,23,12,0,898.0,130.0,5.8,26.0,904.0,452.13,327.03
2016,3,23,12,15,900.0,130.5,5.65,26.0,911.0,508.98,375.73
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,564.57,422.14
2016,3,23,12,45,904.0,129.5,5.35,26.5,917.5,617.24,464.12
2016,3,23,13,0,906.0,128.0,5.2,27.0,917.0,668.08,503.33
2016,3,23,13,15,903.5,127.5,5.05,27.0,906.0,714.65,539.27
2016,3,23,13,30,901.0,127.0,4.9,27.0,895.0,758.56,572.35
2016,3,23,13,45,898.0,125.0,4.8,27.0,876.0,797.95,601.77
2016,3,23,14,0,895.0,123.0,4.7,27.0,857.0,834.17,626.92
2016,3,23,14,15,887.5,121.5,4.6,27.0,829.5,863.82,647.33
2016,3,23,14,30,880.0,120.0,4.5,27.0,802.0,889.77,665.36
2016,3,23,14,45,861.0,122.0,4.4,27.0,764.5,917.0,684.46
2016,3,23,15,0,842.0,124.0,4.3,27.0,727.0,928.94,693.25
2016,3,23,15,15,827.0,121.0,4.2,27.0,684.5,934.91,698.26
2016,3,23,15,30,812.0,118.0,4.1,27.0,642.0,936.66,700.63
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,930.18,697.89
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,919.59,692.57
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,902.84,683.4
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,875.96,667.2
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,834.81,641.07
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,790.74,612.27
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,725.04,567.86
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,657.72,520.1
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,554.57,442.28
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,452.43,360.68
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,265.34,204.98
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,27.09,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
