Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,11.38,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,23.16,14.04
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,31.93,22.95
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,40.78,31.35
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,50.05,39.91
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,55.9,45.15
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,60.21,48.86
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,64.5,52.44
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,66.8,54.19
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,76.4,62.38
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,79.39,64.66
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,82.22,66.8
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,83.87,67.89
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,85.39,68.89
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,86.93,69.92
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,88.34,70.85
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,147.45,83.69
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,213.45,125.88
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,278.96,179.5
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,344.42,237.93
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,408.55,296.21
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,471.69,353.01
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,532.87,407.55
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,592.53,459.4
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,648.79,506.34
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,702.83,550.1
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,753.48,591.0
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,801.29,628.79
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,843.53,659.51
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,882.32,686.44
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,915.48,710.29
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,944.75,731.36
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,966.19,746.94
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,983.4,759.69
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,993.69,767.36
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,999.71,772.23
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,997.45,771.48
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,991.0,768.02
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,984.43,765.01
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,961.96,751.49
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,925.25,727.68
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,885.19,700.93
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,824.72,658.17
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,762.02,611.64
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,673.87,543.21
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,579.07,465.2
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,423.7,333.29
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,254.53,39.94
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,99.84,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,12.61,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,25.64,16.49
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,34.72,25.62
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,43.85,34.26
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,49.84,39.73
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,55.82,44.95
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,64.53,52.44
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,68.58,55.63
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,72.27,58.44
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,75.83,61.09
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,78.13,62.74
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,80.33,64.31
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,91.29,73.38
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,93.8,75.16
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,95.3,76.1
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,96.65,76.92
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,157.2,90.8
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,221.01,131.53
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,283.76,181.37
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,346.5,235.03
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,408.23,288.76
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,468.88,340.74
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,527.01,390.2
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,583.65,437.12
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,636.89,479.5
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,687.73,518.81
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,734.22,555.09
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,777.85,588.64
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,815.99,617.66
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,850.61,642.48
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,879.71,663.29
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,905.0,681.64
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,935.67,704.15
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,950.79,716.23
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,956.97,722.24
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,958.85,725.62
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,950.71,722.39
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,938.36,716.48
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,914.83,703.01
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,895.09,692.19
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,852.79,665.47
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,807.56,636.06
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,741.9,590.55
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,674.62,541.75
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,576.98,467.08
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,480.18,388.66
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,337.08,266.8
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,177.23,43.69
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,63.76,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,15.84,0.0
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,31.13,21.05
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,45.46,34.78
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,59.5,47.78
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,74.71,61.39
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,90.1,74.77
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,98.83,82.11
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,109.25,90.77
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,127.57,105.9
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,149.7,123.97
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,150.5,123.92
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,156.46,128.27
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,170.06,138.99
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,182.67,148.77
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,138.27,111.32
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,106.41,84.4
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,165.83,99.13
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,226.34,138.28
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,286.12,185.46
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,346.29,236.16
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,405.72,286.98
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,464.49,336.39
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,513.63,378.94
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,550.63,409.55
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,611.14,456.14
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,676.97,506.66
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,722.47,541.56
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,765.26,574.03
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,802.37,602.36
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,836.12,628.11
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,811.27,609.58
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,762.85,574.63
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,732.87,554.14
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,679.27,516.74
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,773.41,589.51
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,856.23,652.42
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,757.38,582.48
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,640.84,498.49
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,586.56,460.64
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,530.29,420.1
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,491.12,391.76
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,450.61,361.74
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,404.69,327.86
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,357.4,291.61
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,296.08,242.1
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,234.35,190.16
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,132.15,102.5
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,27.29,4.1
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,10.76,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,16.9,0.73
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,33.05,22.54
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,48.19,36.85
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,63.12,50.63
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,70.29,57.12
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,78.84,64.57
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,60.28,48.01
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,38.27,28.37
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,72.76,58.52
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,104.35,85.64
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,102.27,83.52
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,99.96,81.26
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,145.12,119.46
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,187.29,154.51
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,191.72,157.8
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,218.02,179.41
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,195.44,133.69
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,229.73,142.74
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,290.19,192.43
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,351.06,245.99
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,411.73,299.32
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,471.13,351.22
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,528.64,400.69
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,584.87,447.59
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,638.46,491.15
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,690.35,532.11
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,737.25,569.31
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,781.38,603.65
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,821.55,634.37
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,858.52,661.18
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,888.93,683.04
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,915.6,702.33
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,936.45,717.64
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,953.31,730.35
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,960.58,736.17
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,976.18,748.01
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,973.16,747.46
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,966.01,744.35
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,944.95,731.84
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,920.02,717.26
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,883.09,694.1
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,849.93,673.12
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,788.88,630.18
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,726.21,584.1
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,634.26,512.98
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,543.23,438.35
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,396.61,314.9
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,240.36,98.13
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,90.6,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,14.57,1.96
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,29.6,20.32
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,38.1,28.67
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,46.65,36.66
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,52.83,42.23
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,58.95,47.53
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,63.32,51.2
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,73.15,59.63
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,76.6,62.19
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,79.93,64.61
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,82.0,66.04
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,83.99,67.4
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,85.99,68.77
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,97.03,77.86
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,98.33,78.6
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,106.09,84.81
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,167.94,97.38
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,230.38,139.17
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,292.02,188.94
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,353.59,241.73
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,414.42,294.36
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,474.35,345.19
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,531.51,392.92
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,587.22,437.93
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,639.48,478.2
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,689.4,515.32
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,735.91,549.86
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,779.66,581.58
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,817.08,607.22
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,851.03,628.92
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,880.02,649.08
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,905.27,666.92
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,936.15,688.61
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,951.26,700.08
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,957.45,706.11
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,959.4,709.66
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,951.75,708.21
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,939.94,704.13
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,916.55,692.15
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,896.82,682.67
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,855.45,657.95
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,811.19,630.59
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,746.59,587.09
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,680.35,540.39
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,581.72,466.8
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,483.96,389.41
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,343.69,272.56
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,198.68,91.42
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,70.87,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,6.06,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,12.16,4.81
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,20.57,12.51
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,29.01,20.16
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,38.63,28.67
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,48.29,37.02
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,65.26,51.66
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,81.66,65.56
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,86.7,69.5
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,91.66,73.34
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,126.34,102.46
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,159.34,129.75
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,171.99,139.58
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,184.47,149.21
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,170.58,137.16
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,155.98,119.09
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,147.43,111.77
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,137.96,103.97
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,146.0,110.14
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,154.29,116.51
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,151.97,114.46
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,149.5,112.33
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,118.36,88.09
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,85.88,62.62
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,100.42,73.95
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,115.22,85.39
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,133.67,99.87
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,152.65,114.75
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,111.06,82.18
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,68.98,49.03
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,98.37,72.29
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,128.68,96.17
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,103.53,76.56
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,78.28,56.75
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,133.74,101.13
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,194.48,149.47
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,142.28,108.55
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,90.55,67.47
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,119.68,91.48
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,153.12,118.99
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,133.61,103.51
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,113.97,87.81
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,95.3,72.98
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,76.19,57.48
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,57.56,42.06
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,38.02,25.64
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,22.16,12.12
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,9.12,0.0
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,4.72,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,4.92,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,9.86,2.74
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,17.12,9.28
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,24.39,15.83
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,32.85,23.28
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,41.33,30.62
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,40.18,29.52
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,39.04,28.41
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,35.6,25.26
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,32.17,22.13
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,37.98,27.03
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,43.8,31.9
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,68.64,52.9
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,92.07,72.5
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,116.05,92.42
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,139.58,106.78
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,151.67,115.72
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,164.2,125.06
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,169.6,128.91
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,175.08,132.89
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,188.32,142.91
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,201.93,153.2
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,220.42,167.5
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,239.59,182.29
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,277.34,210.95
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,317.51,241.21
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,383.7,291.4
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,466.32,353.09
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,437.6,331.18
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,415.99,314.63
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,472.72,358.02
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,516.8,391.81
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,534.48,406.21
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,551.88,420.6
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,548.93,420.63
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,544.45,419.7
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,606.3,468.38
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,643.25,498.86
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,585.21,456.98
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,525.28,413.55
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,494.56,391.98
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,462.02,368.52
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,589.94,471.65
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,695.45,550.41
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,607.82,482.42
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,520.94,412.55
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,384.53,300.78
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,242.4,131.9
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,89.11,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,16.08,5.85
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,32.68,22.52
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,41.43,30.79
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,50.19,38.77
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,54.5,42.59
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,58.96,46.36
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,67.8,53.73
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,71.69,56.67
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,72.98,57.33
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,74.37,58.05
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,76.38,59.43
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,87.1,68.12
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,88.25,68.73
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,89.3,69.27
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,90.57,70.16
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,108.13,68.32
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,171.75,94.7
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,236.11,138.92
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,299.96,191.07
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,363.68,246.08
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,426.3,300.17
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,488.01,352.5
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,547.05,402.04
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,604.52,448.95
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,659.33,491.69
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,711.94,531.49
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,760.33,567.93
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,805.86,601.48
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,846.64,629.71
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,884.02,655.17
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,916.23,677.09
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,944.64,696.52
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,964.25,710.2
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,979.68,721.32
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,989.32,729.9
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,994.81,735.97
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,991.5,734.99
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,984.09,731.54
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,977.06,729.11
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,953.8,715.81
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,916.81,693.58
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,876.56,668.67
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,816.36,631.33
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,762.11,596.19
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,667.95,527.89
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,574.77,455.85
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,430.29,338.92
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,282.04,165.28
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,107.35,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.75,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.51,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.03,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,4.55,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,5.69,0.0
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,6.84,0.49
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,57.97,46.11
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,103.57,86.11
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,64.21,51.11
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,19.12,11.22
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,97.27,79.41
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,165.16,137.4
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,97.17,78.6
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,17.66,9.7
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,17.3,9.36
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,16.93,8.4
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,17.72,9.0
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,18.51,9.6
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,131.01,100.78
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,237.49,185.13
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,189.77,147.2
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,137.71,105.72
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,174.07,134.73
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,211.43,164.32
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,200.94,156.1
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,189.87,147.45
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,298.28,233.46
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,411.28,321.4
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,400.72,313.44
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,388.34,304.31
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,410.4,323.06
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,433.69,342.84
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,367.48,291.23
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,297.36,235.8
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,305.43,243.7
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,314.14,252.1
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,520.81,423.49
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,706.81,574.2
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,452.15,372.66
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,154.74,124.83
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,136.25,109.96
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,117.67,94.56
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,97.97,78.26
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,77.82,61.26
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,59.87,45.87
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,41.12,29.51
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,23.8,14.25
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,9.88,0.76
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,5.11,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,20.14,10.51
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,31.57,22.6
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,38.63,29.46
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,45.78,36.1
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,54.87,44.25
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,60.12,48.72
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,63.9,51.75
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,67.64,54.66
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,70.37,56.52
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,80.76,64.98
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,83.19,66.71
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,85.47,68.3
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,87.43,69.64
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,89.22,70.83
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,90.21,71.36
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,114.16,70.48
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,178.57,100.11
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,243.57,146.66
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,308.02,200.63
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,372.27,257.13
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,435.5,312.51
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,497.79,365.98
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,557.37,416.55
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,615.37,464.42
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,670.36,508.83
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,723.07,550.41
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,771.47,587.72
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,816.91,622.13
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,858.04,649.72
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,895.72,674.72
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,927.13,697.73
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,954.66,718.22
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,973.13,731.71
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,987.35,742.58
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,995.87,749.47
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,1000.17,753.76
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,996.82,753.14
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,1001.92,758.5
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,982.37,747.45
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,958.93,733.89
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,921.57,709.19
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,880.95,681.89
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,821.33,641.5
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,767.71,603.6
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,677.66,536.97
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,588.42,466.94
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,448.29,354.77
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,307.3,198.28
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,117.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
