Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,9.44,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,21.31,11.66
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,33.06,23.5
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,40.41,30.54
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,47.82,37.37
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,53.0,41.88
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,62.91,50.41
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,66.93,53.57
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,70.87,56.58
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,73.47,58.25
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,75.99,59.83
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,86.21,68.16
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,88.67,69.86
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,90.54,71.08
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,92.25,72.17
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,93.39,72.8
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,120.46,72.76
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,184.33,102.67
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,248.86,148.36
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,312.9,200.91
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,376.81,255.72
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,439.44,309.78
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,501.19,362.2
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,560.65,411.44
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,618.6,458.12
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,673.32,500.4
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,725.78,539.81
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,774.31,576.0
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,819.95,609.39
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,860.49,637.3
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,897.57,662.76
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,929.35,684.34
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,957.27,703.47
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,978.43,718.29
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,995.48,730.64
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,1004.02,738.63
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,1008.31,744.15
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,1004.51,743.65
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,1009.19,749.03
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,990.06,738.19
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,967.02,724.91
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,930.53,701.61
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,890.75,675.78
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,831.54,638.96
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,778.42,604.54
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,689.0,540.2
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,600.26,472.28
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,460.5,362.01
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,321.27,212.56
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,123.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,10.23,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,22.88,13.24
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,35.34,25.55
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,42.95,32.75
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,50.6,39.69
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,55.64,44.04
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,60.67,48.22
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,69.56,55.65
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,73.36,58.51
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,76.17,60.46
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,78.89,62.32
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,80.67,63.48
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,91.15,72.0
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,92.89,72.95
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,94.47,73.77
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,95.5,74.31
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,125.21,75.06
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,188.06,105.41
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,251.51,150.55
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,314.83,202.62
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,378.06,256.79
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,439.41,308.95
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,499.89,359.15
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,558.54,407.12
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,615.69,452.4
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,669.19,492.64
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,720.45,529.84
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,768.2,564.46
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,813.11,596.2
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,852.98,622.61
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,889.45,646.44
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,919.76,665.71
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,946.21,682.45
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,966.42,695.74
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,982.55,706.6
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,990.23,712.27
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,993.74,715.55
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,989.12,713.91
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,993.17,718.06
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,973.38,707.8
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,949.75,695.28
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,913.11,674.79
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,873.24,651.72
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,820.76,621.03
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,760.16,582.92
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,672.44,522.12
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,585.37,457.39
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,447.93,350.0
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,312.73,210.72
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,118.77,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,12.18,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,23.38,13.71
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,34.68,24.7
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,41.98,31.58
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,49.33,38.25
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,54.43,42.62
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,64.37,51.06
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,68.31,54.09
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,72.18,56.99
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,75.03,58.85
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,77.79,60.59
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,79.61,61.79
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,90.27,70.36
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,91.75,71.23
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,93.07,71.99
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,94.13,72.71
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,127.12,74.64
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,190.37,106.33
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,254.21,152.61
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,317.61,205.29
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,380.89,260.12
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,442.74,313.43
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,503.76,365.01
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,562.74,414.36
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,620.21,461.24
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,674.35,503.65
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,726.26,543.26
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,773.91,579.83
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,818.65,613.67
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,858.27,641.62
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,894.41,667.19
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,925.24,689.97
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,952.23,710.26
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,914.9,685.76
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,839.14,632.9
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,935.69,704.32
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,997.87,748.7
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,992.75,746.03
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,996.34,749.93
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,976.46,738.73
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,952.73,725.46
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,914.11,701.93
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,872.28,675.68
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,819.86,640.7
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,759.2,598.1
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,669.28,531.61
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,580.0,461.7
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,444.17,351.76
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,312.08,216.49
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,117.58,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,5.11,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,9.91,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,27.48,17.23
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,44.22,32.94
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,59.78,47.1
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,75.02,60.68
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,78.81,63.77
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,83.02,67.05
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,84.93,68.34
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,84.11,67.25
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,82.22,65.24
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,87.44,69.32
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,130.44,105.41
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,187.82,152.96
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,183.46,148.61
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,188.17,151.86
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,129.72,103.25
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,134.69,81.05
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,195.63,112.65
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,258.17,158.86
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,321.49,212.45
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,385.07,268.39
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,448.1,323.29
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,511.38,377.35
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,571.64,428.5
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,630.54,477.17
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,655.57,496.57
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,655.62,495.27
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,751.19,569.51
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,839.59,637.9
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,881.91,666.06
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,920.82,691.83
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,953.53,716.07
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,982.29,737.75
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,998.4,749.45
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,1009.95,758.3
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,1018.4,764.45
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,1022.59,767.87
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,1021.66,768.45
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,1016.53,766.41
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,1009.62,763.51
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,986.25,749.9
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,953.55,729.79
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,917.46,706.92
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,860.81,668.39
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,801.95,626.54
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,717.51,563.88
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,642.63,504.27
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,506.98,397.56
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,376.7,265.05
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,147.94,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,6.69,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,12.9,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,27.89,17.86
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,42.3,31.34
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,58.24,45.79
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,73.67,59.5
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,87.6,71.43
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,101.02,82.59
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,109.83,89.53
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,114.89,93.13
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,94.86,75.5
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,79.41,61.92
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,89.51,70.07
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,91.82,71.62
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,92.51,71.69
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,93.09,71.69
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,93.86,72.01
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,133.27,75.7
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,198.24,110.17
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,263.47,158.03
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,326.97,210.66
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,390.18,264.96
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,452.52,318.16
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,512.13,367.79
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,569.72,414.82
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,625.85,459.31
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,665.17,489.17
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,683.51,502.54
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,725.7,533.46
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,766.32,562.59
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,779.7,571.88
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,788.19,577.67
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,780.26,572.31
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,767.07,563.34
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,614.5,455.62
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,427.07,318.95
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,684.68,510.81
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,893.48,656.48
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,908.42,665.42
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,918.3,672.9
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,808.88,601.57
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,687.11,518.95
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,643.68,491.1
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,575.03,444.42
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,528.27,413.99
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,502.65,397.09
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,413.06,330.39
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,367.52,293.62
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,256.38,203.49
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,167.45,118.63
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,57.88,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,7.08,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,13.78,0.0
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,28.87,18.94
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,43.96,33.11
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,54.91,43.24
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,65.73,52.97
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,86.06,70.67
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,105.81,87.44
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,95.77,78.27
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,91.49,74.14
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,104.66,84.87
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,115.27,93.24
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,126.9,102.55
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,137.66,111.05
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,158.2,127.6
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,187.16,150.89
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,186.48,149.66
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,198.98,140.36
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,243.73,167.7
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,289.24,201.65
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,333.25,237.72
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,376.89,274.19
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,422.04,311.43
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,455.71,338.82
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,464.54,347.49
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,466.58,349.9
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,487.05,364.89
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,506.82,379.1
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,445.61,334.32
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,363.31,273.06
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,364.53,274.53
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,365.29,275.45
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,313.41,236.96
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,242.4,183.52
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,420.67,321.23
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,573.49,435.54
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,778.14,589.87
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,952.12,715.0
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,944.0,710.39
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,931.97,704.63
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,906.2,690.04
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,876.87,672.96
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,832.1,644.96
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,784.45,614.26
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,718.58,568.79
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,650.99,520.32
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,546.51,440.49
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,451.79,364.81
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,333.07,267.27
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,219.87,160.04
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,71.15,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,1.97,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,3.78,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,11.01,3.76
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,18.27,10.47
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,27.86,19.16
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,37.48,27.77
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,22.48,14.39
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,7.61,1.1
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,79.02,63.74
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,137.49,113.54
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,137.65,112.97
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,136.28,111.22
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,88.74,70.46
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,36.89,26.02
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,105.92,84.3
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,167.44,134.97
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,193.82,155.95
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,206.44,157.52
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,127.92,95.85
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,29.36,17.95
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,30.16,18.59
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,30.96,19.21
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,55.1,38.39
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,78.87,57.07
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,196.02,148.41
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,316.81,240.4
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,318.93,241.51
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,320.38,242.37
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,552.67,422.33
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,792.52,601.03
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,828.0,625.63
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,860.04,648.06
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,885.82,667.89
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,907.8,685.3
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,921.79,696.32
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,940.51,710.85
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,943.07,714.05
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,941.58,714.75
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,929.42,708.23
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,913.34,699.16
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,885.89,682.59
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,854.91,663.46
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,811.76,634.35
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,765.75,602.71
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,690.69,548.88
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,625.35,501.22
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,537.92,434.32
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,452.27,365.66
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,332.09,265.88
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,198.21,145.02
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,69.04,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,9.05,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,17.31,3.52
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,32.37,21.89
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,47.34,35.73
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,58.19,45.63
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,68.92,55.13
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,47.21,35.97
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,29.02,19.87
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,37.88,27.48
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,46.78,35.0
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,60.74,46.68
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,74.44,57.96
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,82.86,64.74
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,91.21,71.41
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,101.24,79.26
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,111.16,86.93
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,118.28,92.59
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,125.94,94.18
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,130.09,96.98
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,134.39,99.96
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,204.29,153.27
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,281.38,211.53
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,239.61,180.23
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,193.78,145.52
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,179.22,134.7
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,163.99,123.24
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,163.64,123.06
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,163.26,122.86
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,94.47,69.2
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,24.77,14.07
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,173.48,131.42
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,332.28,252.94
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,459.42,350.86
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,578.49,441.38
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,484.25,370.22
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,361.54,276.66
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,327.03,251.15
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,290.88,223.92
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,291.68,225.62
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,292.71,227.51
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,196.64,152.74
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,90.9,68.12
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,133.29,103.52
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,201.63,159.48
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,171.13,135.26
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,123.89,97.05
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,244.85,199.27
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,344.62,280.17
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,242.49,193.54
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,123.82,89.44
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,42.47,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,6.06,0.0
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,9.86,2.91
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,14.82,7.33
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,19.8,11.7
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,67.84,53.3
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,109.26,88.3
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,119.38,96.33
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,131.72,106.12
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,145.12,116.64
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,157.77,126.43
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,179.06,143.15
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,192.23,153.06
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,138.63,108.88
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,106.56,82.33
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,106.5,81.95
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,152.5,89.92
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,239.18,154.97
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,311.72,217.58
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,329.09,223.25
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,387.26,263.76
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,444.76,311.1
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,502.42,357.24
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,557.5,400.92
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,611.36,442.21
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,581.07,420.66
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,501.93,362.27
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,655.54,474.78
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,803.25,580.03
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,843.25,605.57
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,880.21,629.76
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,909.77,648.73
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,935.67,665.42
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,954.09,677.96
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,968.55,688.21
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,975.62,694.91
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,992.04,707.78
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,989.6,707.42
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,983.09,704.86
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,963.09,694.11
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,939.34,681.06
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,905.09,659.74
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,867.65,636.1
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,816.27,604.41
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,756.69,565.8
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,670.84,505.87
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,585.61,443.16
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,456.47,345.69
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,333.87,239.12
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,126.16,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,9.83,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,18.89,7.12
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,32.34,22.38
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,45.72,34.86
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,55.01,43.43
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,64.23,51.66
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,83.91,68.86
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,105.31,87.21
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,116.62,96.5
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,133.14,110.12
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,146.49,120.84
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,151.33,124.26
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,128.02,103.98
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,92.66,73.65
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,100.22,79.71
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,107.71,85.63
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,66.11,50.4
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,21.58,11.9
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,24.31,14.06
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,27.05,16.2
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,66.21,47.57
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,104.17,77.62
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,157.07,118.71
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,210.82,159.83
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,187.78,142.08
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,163.52,123.43
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,175.3,132.68
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,187.38,142.1
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,249.12,189.76
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,324.92,247.37
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,357.38,271.65
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,392.01,297.56
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,324.38,247.03
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,237.21,180.86
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,246.06,188.32
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,255.56,196.15
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,217.58,167.06
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,178.79,137.05
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,147.9,113.03
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,116.71,88.46
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,101.56,76.82
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,86.28,64.91
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,77.72,58.32
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,69.15,51.64
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,57.28,42.1
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,45.97,32.85
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,35.55,24.19
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,25.17,15.4
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,16.74,8.16
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,8.34,0.81
2016,4,12,18,45,0.0,5.5,3.95,18.5,5.5,4.16,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
