Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,4.72,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,9.11,0.89
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,20.6,12.22
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,32.13,22.8
2016,4,13,7,15,0.0,60.5,3.0,15.0,60.5,45.7,35.12
2016,4,13,7,30,0.0,79.0,3.0,15.0,79.0,59.12,47.14
2016,4,13,7,45,0.0,64.5,3.0,15.5,64.5,49.45,38.42
2016,4,13,8,0,0.0,50.0,3.0,16.0,50.0,38.25,28.34
2016,4,13,8,15,0.0,58.5,2.95,16.5,58.5,44.83,33.95
2016,4,13,8,30,0.0,67.0,2.9,17.0,67.0,51.42,39.49
2016,4,13,8,45,0.0,62.5,2.85,17.5,62.5,47.98,36.26
2016,4,13,9,0,0.0,58.0,2.8,18.0,58.0,44.54,33.07
2016,4,13,9,15,0.0,97.0,2.75,18.0,97.0,74.63,58.81
2016,4,13,9,30,0.0,136.0,2.7,18.0,136.0,102.48,82.29
2016,4,13,9,45,2.0,155.0,2.65,18.5,156.5,115.88,93.15
2016,4,13,10,0,4.0,174.0,2.6,19.0,177.0,129.09,103.76
2016,4,13,10,15,3.0,163.5,2.6,19.5,166.0,122.13,97.53
2016,4,13,10,30,2.0,153.0,2.6,20.0,155.0,115.42,87.43
2016,4,13,10,45,6.0,191.0,2.6,20.5,196.5,143.27,108.96
2016,4,13,11,0,10.0,229.0,2.6,21.0,238.0,171.69,130.63
2016,4,13,11,15,38.0,327.5,2.6,21.0,362.0,237.29,180.2
2016,4,13,11,30,66.0,426.0,2.6,21.0,486.0,314.68,238.2
2016,4,13,11,45,37.0,305.5,2.6,21.5,339.0,236.12,179.05
2016,4,13,12,0,8.0,185.0,2.6,22.0,192.0,145.02,109.19
2016,4,13,12,15,4.0,152.0,2.65,22.0,155.5,119.1,89.11
2016,4,13,12,30,0.0,119.0,2.7,22.0,119.0,92.13,67.9
2016,4,13,12,45,2.0,138.5,2.75,22.5,140.5,108.56,80.76
2016,4,13,13,0,4.0,158.0,2.8,23.0,162.0,125.37,93.81
2016,4,13,13,15,2.0,123.0,2.8,23.0,125.0,97.11,71.64
2016,4,13,13,30,0.0,88.0,2.8,23.0,88.0,68.38,48.97
2016,4,13,13,45,4.5,145.5,2.8,23.5,149.5,117.3,87.61
2016,4,13,14,0,9.0,203.0,2.8,24.0,211.0,167.76,126.86
2016,4,13,14,15,126.0,304.0,2.75,24.0,408.5,388.09,297.39
2016,4,13,14,30,243.0,405.0,2.7,24.0,606.0,601.1,453.54
2016,4,13,14,45,121.5,265.5,2.65,24.0,366.0,365.82,280.39
2016,4,13,15,0,0.0,126.0,2.6,24.0,126.0,98.66,72.9
2016,4,13,15,15,117.5,225.0,2.5,23.5,306.5,336.16,262.06
2016,4,13,15,30,235.0,324.0,2.4,23.0,487.0,566.74,435.29
2016,4,13,15,45,522.5,213.5,2.35,23.0,542.0,792.21,602.48
2016,4,13,16,0,810.0,103.0,2.3,23.0,597.0,970.52,724.43
2016,4,13,16,15,786.5,99.0,2.2,22.5,544.0,948.7,710.73
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,923.19,696.58
2016,4,13,16,45,732.5,90.0,2.05,22.0,435.0,885.97,673.54
2016,4,13,17,0,702.0,85.0,2.0,22.0,379.0,853.08,653.18
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.0,795.37,614.6
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,736.04,573.62
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,650.8,511.77
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,566.05,447.02
2016,4,13,18,15,369.5,43.5,1.15,19.0,105.0,441.91,349.95
2016,4,13,18,30,262.0,31.0,1.1,18.0,56.0,323.77,245.65
2016,4,13,18,45,131.0,15.5,1.1,17.5,28.0,161.95,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.0,10.23,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,42.0,21.23,10.36
2016,4,14,6,45,346.0,38.5,2.75,13.5,90.0,31.39,21.73
2016,4,14,7,0,468.0,51.0,3.0,14.0,138.0,41.59,31.3
2016,4,14,7,15,237.5,76.5,3.0,14.5,121.5,56.23,44.56
2016,4,14,7,30,7.0,102.0,3.0,15.0,105.0,74.22,60.5
2016,4,14,7,45,3.5,112.0,3.0,16.0,113.5,81.97,66.99
2016,4,14,8,0,0.0,122.0,3.0,17.0,122.0,89.58,73.14
2016,4,14,8,15,0.0,132.0,3.0,17.5,132.0,97.13,79.26
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,104.58,85.19
2016,4,14,8,45,0.0,149.0,3.05,19.0,149.0,109.98,89.12
2016,4,14,9,0,0.0,156.0,3.1,20.0,156.0,115.28,92.92
2016,4,14,9,15,4.0,181.0,3.05,20.5,184.0,132.41,106.78
2016,4,14,9,30,8.0,206.0,3.0,21.0,212.0,149.26,120.22
2016,4,14,9,45,13.0,236.0,2.95,21.5,245.5,168.95,135.84
2016,4,14,10,0,18.0,266.0,2.9,22.0,279.0,188.22,150.92
2016,4,14,10,15,34.0,313.5,2.85,22.0,341.0,200.09,160.17
2016,4,14,10,30,50.0,361.0,2.8,22.0,403.0,233.08,176.57
2016,4,14,10,45,105.0,400.0,2.8,22.5,490.5,271.68,202.47
2016,4,14,11,0,160.0,439.0,2.8,23.0,578.0,305.37,225.03
2016,4,14,11,15,272.5,422.5,2.8,23.0,666.0,336.64,245.53
2016,4,14,11,30,385.0,406.0,2.8,23.0,754.0,393.32,286.94
2016,4,14,11,45,653.0,267.5,2.8,23.5,868.5,438.57,318.85
2016,4,14,12,0,921.0,129.0,2.8,24.0,983.0,516.57,377.96
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.0,572.7,423.71
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,627.46,467.12
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,678.67,505.92
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,727.77,542.03
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,773.08,575.32
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,815.62,605.8
2016,4,14,13,45,910.5,126.5,2.6,25.0,939.0,853.13,631.23
2016,4,14,14,0,906.0,125.0,2.6,25.0,918.0,887.3,654.38
2016,4,14,14,15,899.0,123.5,2.55,25.0,888.5,915.82,673.39
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,940.61,690.0
2016,4,14,14,45,882.5,119.5,2.5,25.0,823.0,958.3,702.51
2016,4,14,15,0,873.0,117.0,2.5,25.0,787.0,972.0,712.64
2016,4,14,15,15,860.0,114.5,2.5,24.5,743.5,978.33,719.58
2016,4,14,15,30,847.0,112.0,2.5,24.0,700.0,994.21,733.09
2016,4,14,15,45,830.5,108.5,2.5,24.0,651.5,987.96,730.8
2016,4,14,16,0,814.0,105.0,2.5,24.0,603.0,977.67,726.24
2016,4,14,16,15,791.0,101.0,2.45,23.5,550.0,956.31,715.4
2016,4,14,16,30,768.0,97.0,2.4,23.0,497.0,931.24,702.12
2016,4,14,16,45,737.0,92.0,2.4,23.0,441.0,900.34,683.87
2016,4,14,17,0,706.0,87.0,2.4,23.0,385.0,860.22,658.92
2016,4,14,17,15,661.0,80.5,2.2,22.0,327.5,801.7,621.2
2016,4,14,17,30,616.0,74.0,2.0,21.0,270.0,741.53,580.8
2016,4,14,17,45,549.0,65.5,1.8,20.5,214.0,656.59,518.99
2016,4,14,18,0,482.0,57.0,1.6,20.0,158.0,572.08,454.21
2016,4,14,18,15,375.0,45.0,1.6,19.0,108.5,448.68,357.3
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,330.78,253.49
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,163.04,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.5,11.41,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,43.0,21.94,11.46
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.5,34.7,24.64
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,47.41,36.34
2016,4,15,7,15,185.5,64.0,2.05,15.5,99.5,47.57,36.73
2016,4,15,7,30,0.0,65.0,2.1,16.0,65.0,49.62,38.55
2016,4,15,7,45,0.0,85.0,2.2,17.0,85.0,64.13,51.09
2016,4,15,8,0,0.0,105.0,2.3,18.0,105.0,78.45,63.18
2016,4,15,8,15,18.0,151.5,2.25,18.5,160.5,110.02,89.97
2016,4,15,8,30,36.0,198.0,2.2,19.0,216.0,134.13,109.88
2016,4,15,8,45,66.5,233.0,2.2,19.5,271.0,154.79,126.56
2016,4,15,9,0,97.0,268.0,2.2,20.0,326.0,174.76,142.43
2016,4,15,9,15,95.0,291.0,2.2,20.5,352.0,187.53,152.16
2016,4,15,9,30,93.0,314.0,2.2,21.0,378.0,199.87,161.46
2016,4,15,9,45,183.0,335.0,2.25,21.5,470.0,201.43,161.99
2016,4,15,10,0,273.0,356.0,2.3,22.0,562.0,199.28,159.58
2016,4,15,10,15,567.0,244.0,2.35,22.5,699.5,140.98,111.64
2016,4,15,10,30,861.0,132.0,2.4,23.0,837.0,162.22,94.35
2016,4,15,10,45,872.5,131.5,2.45,23.5,868.0,220.35,130.53
2016,4,15,11,0,884.0,131.0,2.5,24.0,899.0,279.54,176.42
2016,4,15,11,15,889.0,132.5,2.55,24.5,921.5,338.87,226.27
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,398.15,276.8
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.0,455.77,325.61
2016,4,15,12,0,891.0,141.0,2.8,26.0,968.0,512.29,372.3
2016,4,15,12,15,892.0,141.0,2.85,26.0,973.0,566.63,416.65
2016,4,15,12,30,893.0,141.0,2.9,26.0,978.0,619.66,458.79
2016,4,15,12,45,892.0,140.5,3.0,26.5,974.5,669.56,496.81
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,717.45,532.36
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,761.64,565.59
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,803.15,596.41
2016,4,15,13,45,879.5,138.0,3.4,27.0,924.0,839.34,621.9
2016,4,15,14,0,874.0,137.0,3.5,27.0,903.0,872.25,645.04
2016,4,15,14,15,866.5,135.0,3.55,27.0,874.0,899.1,663.92
2016,4,15,14,30,859.0,133.0,3.6,27.0,845.0,922.26,680.47
2016,4,15,14,45,850.5,129.5,3.7,27.0,809.5,952.85,702.44
2016,4,15,15,0,842.0,126.0,3.8,27.0,774.0,966.26,713.08
2016,4,15,15,15,828.5,123.5,3.8,27.0,731.0,971.91,718.27
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,973.48,721.01
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,963.53,716.58
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,949.57,709.66
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,933.72,702.68
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,907.62,688.66
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.5,866.03,663.69
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,821.7,636.23
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,761.91,596.78
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,700.49,554.58
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,612.61,489.32
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,525.12,421.15
2016,4,15,18,15,323.5,48.5,2.85,21.5,104.0,402.02,321.88
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,291.01,223.52
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,145.96,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,11.8,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,22.59,12.11
2016,4,16,6,45,145.5,54.0,3.85,17.5,79.0,39.5,28.41
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,56.35,43.68
2016,4,16,7,15,291.5,96.5,4.2,18.0,173.0,69.45,55.51
2016,4,16,7,30,357.0,115.0,4.4,18.0,224.0,81.47,66.12
2016,4,16,7,45,178.5,102.5,4.6,18.5,157.0,72.52,58.08
2016,4,16,8,0,0.0,90.0,4.8,19.0,90.0,68.25,54.08
2016,4,16,8,15,0.0,83.5,5.05,19.5,83.5,64.1,50.17
2016,4,16,8,30,0.0,77.0,5.3,20.0,77.0,59.17,45.62
2016,4,16,8,45,0.0,89.5,5.55,21.0,89.5,68.9,53.58
2016,4,16,9,0,0.0,102.0,5.8,22.0,102.0,78.11,60.97
2016,4,16,9,15,6.5,165.5,5.85,22.5,170.0,122.4,97.82
2016,4,16,9,30,13.0,229.0,5.9,23.0,238.0,163.91,131.7
2016,4,16,9,45,7.5,191.5,6.0,23.5,196.5,140.56,111.84
2016,4,16,10,0,2.0,154.0,6.1,24.0,155.0,115.45,90.69
2016,4,16,10,15,2.0,152.5,6.1,24.0,154.5,114.56,89.79
2016,4,16,10,30,2.0,151.0,6.1,24.0,154.0,114.09,85.17
2016,4,16,10,45,4.0,162.5,6.15,24.5,167.0,123.12,91.85
2016,4,16,11,0,6.0,174.0,6.2,25.0,180.0,132.51,98.81
2016,4,16,11,15,6.0,172.5,6.2,25.5,178.5,132.33,98.41
2016,4,16,11,30,6.0,171.0,6.2,26.0,177.0,132.1,98.0
2016,4,16,11,45,8.5,195.0,6.25,26.5,203.0,151.63,112.86
2016,4,16,12,0,11.0,219.0,6.3,27.0,229.0,171.71,128.07
2016,4,16,12,15,9.0,196.5,6.25,27.0,205.0,155.33,115.51
2016,4,16,12,30,7.0,174.0,6.2,27.0,181.0,138.23,102.37
2016,4,16,12,45,11.5,237.5,6.2,27.0,248.5,190.59,142.73
2016,4,16,13,0,16.0,301.0,6.2,27.0,316.0,244.44,183.84
2016,4,16,13,15,14.0,272.5,6.2,26.5,285.5,223.04,167.98
2016,4,16,13,30,12.0,244.0,6.2,26.0,255.0,200.75,151.38
2016,4,16,13,45,13.5,261.0,6.25,26.0,273.5,217.28,164.31
2016,4,16,14,0,15.0,278.0,6.3,26.0,292.0,234.43,177.68
2016,4,16,14,15,12.5,251.5,6.3,26.0,263.0,212.13,160.74
2016,4,16,14,30,10.0,225.0,6.3,26.0,234.0,189.17,143.24
2016,4,16,14,45,8.5,213.0,6.3,26.0,220.5,178.92,135.53
2016,4,16,15,0,7.0,201.0,6.3,26.0,207.0,168.43,127.6
2016,4,16,15,15,13.0,226.5,6.2,25.5,236.0,198.27,151.67
2016,4,16,15,30,19.0,252.0,6.1,25.0,265.0,230.37,177.58
2016,4,16,15,45,9.5,204.5,6.1,25.0,211.0,179.04,137.5
2016,4,16,16,0,0.0,157.0,6.1,25.0,157.0,127.41,96.68
2016,4,16,16,15,66.5,194.5,5.9,24.5,229.0,252.46,199.36
2016,4,16,16,30,133.0,232.0,5.7,24.0,301.0,396.23,314.7
2016,4,16,16,45,97.0,202.0,5.55,23.5,249.5,307.23,245.48
2016,4,16,17,0,61.0,172.0,5.4,23.0,198.0,240.87,192.84
2016,4,16,17,15,51.5,148.0,5.2,22.5,168.0,208.62,167.59
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,175.77,141.24
2016,4,16,17,45,29.0,100.0,4.85,22.0,108.5,138.89,110.57
2016,4,16,18,0,16.0,76.0,4.7,22.0,79.0,88.37,68.12
2016,4,16,18,15,8.0,52.5,4.65,21.5,54.0,57.5,41.79
2016,4,16,18,30,0.0,29.0,4.6,21.0,29.0,24.23,13.38
2016,4,16,18,45,0.0,14.5,4.6,21.0,14.5,11.06,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,5.0,3.05,19.0,5.0,3.93,0.0
2016,4,17,6,30,0.0,10.0,3.2,19.0,10.0,7.58,0.38
2016,4,17,6,45,0.0,24.0,3.35,19.5,24.0,18.28,10.06
2016,4,17,7,0,0.0,38.0,3.5,20.0,38.0,29.03,19.67
2016,4,17,7,15,0.0,55.0,3.65,20.5,55.0,42.09,31.2
2016,4,17,7,30,0.0,72.0,3.8,21.0,72.0,54.58,42.04
2016,4,17,7,45,0.0,56.0,4.0,21.5,56.0,42.87,31.72
2016,4,17,8,0,0.0,40.0,4.2,22.0,40.0,30.57,20.9
2016,4,17,8,15,24.0,123.5,4.35,22.0,136.0,89.65,71.51
2016,4,17,8,30,48.0,207.0,4.5,22.0,232.0,139.4,113.23
2016,4,17,8,45,25.5,190.5,4.7,22.5,204.5,131.14,105.64
2016,4,17,9,0,3.0,174.0,4.9,23.0,177.0,127.28,101.88
2016,4,17,9,15,51.0,246.5,4.95,23.0,282.0,164.19,132.15
2016,4,17,9,30,99.0,319.0,5.0,23.0,387.0,202.58,163.23
2016,4,17,9,45,114.0,344.0,5.05,23.5,427.5,215.84,173.21
2016,4,17,10,0,129.0,369.0,5.1,24.0,468.0,214.09,171.06
2016,4,17,10,15,179.0,387.5,5.05,24.0,531.5,224.72,179.27
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,258.85,189.3
2016,4,17,10,45,233.5,420.5,5.0,24.0,619.0,290.53,211.12
2016,4,17,11,0,238.0,435.0,5.0,24.0,643.0,323.22,235.98
2016,4,17,11,15,127.5,368.5,4.95,24.0,480.5,279.45,207.9
2016,4,17,11,30,17.0,302.0,4.9,24.0,318.0,229.1,173.18
2016,4,17,11,45,15.0,281.5,4.85,24.5,296.0,216.79,163.58
2016,4,17,12,0,13.0,261.0,4.8,25.0,274.0,203.48,153.16
2016,4,17,12,15,18.5,310.5,4.7,24.5,329.0,244.89,185.12
2016,4,17,12,30,24.0,360.0,4.6,24.0,384.0,287.86,218.06
2016,4,17,12,45,13.0,251.0,4.55,24.0,264.0,201.9,152.6
2016,4,17,13,0,2.0,142.0,4.5,24.0,144.0,111.68,82.7
2016,4,17,13,15,9.0,218.0,4.5,24.0,226.5,176.61,133.51
2016,4,17,13,30,16.0,294.0,4.5,24.0,309.0,243.85,185.33
2016,4,17,13,45,10.5,231.0,4.5,24.0,241.0,190.62,144.45
2016,4,17,14,0,5.0,168.0,4.5,24.0,173.0,136.19,102.27
2016,4,17,14,15,2.5,106.5,4.5,23.5,109.0,85.11,62.37
2016,4,17,14,30,0.0,45.0,4.5,23.0,45.0,34.76,22.32
2016,4,17,14,45,44.5,205.0,4.55,23.0,239.5,218.55,169.49
2016,4,17,15,0,89.0,365.0,4.6,23.0,434.0,422.76,326.56
2016,4,17,15,15,52.0,302.0,4.7,23.0,341.5,329.65,255.28
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,214.11,165.48
2016,4,17,15,45,7.5,173.5,4.95,23.0,178.5,148.51,114.15
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,84.28,62.78
2016,4,17,16,15,11.5,152.0,5.05,22.5,158.5,136.01,105.48
2016,4,17,16,30,23.0,196.0,5.0,22.0,209.0,194.88,153.81
2016,4,17,16,45,11.5,104.0,5.0,22.0,110.5,94.22,72.43
2016,4,17,17,0,0.0,12.0,5.0,22.0,12.0,9.14,1.94
2016,4,17,17,15,0.0,10.0,4.85,21.5,10.0,7.6,0.7
2016,4,17,17,30,0.0,8.0,4.7,21.0,8.0,6.07,0.0
2016,4,17,17,45,0.0,6.5,4.55,21.0,6.5,4.93,0.0
2016,4,17,18,0,0.0,5.0,4.4,21.0,5.0,3.79,0.0
2016,4,17,18,15,0.0,3.0,4.25,20.5,3.0,2.27,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,2.8,16.0,2.5,1.89,0.0
2016,4,18,6,30,0.0,5.0,2.9,16.0,5.0,3.78,0.0
2016,4,18,6,45,0.0,11.0,3.05,16.0,11.0,8.34,1.62
2016,4,18,7,0,0.0,17.0,3.2,16.0,17.0,12.91,5.8
2016,4,18,7,15,0.0,23.5,3.3,16.5,23.5,17.88,10.28
2016,4,18,7,30,0.0,30.0,3.4,17.0,30.0,22.86,14.69
2016,4,18,7,45,0.0,50.5,3.5,17.5,50.5,38.63,28.55
2016,4,18,8,0,0.0,71.0,3.6,18.0,71.0,54.48,42.27
2016,4,18,8,15,0.0,57.5,3.6,18.5,57.5,44.07,32.93
2016,4,18,8,30,0.0,44.0,3.6,19.0,44.0,33.69,23.72
2016,4,18,8,45,0.0,29.0,3.6,19.5,29.0,22.19,13.62
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,10.71,3.6
2016,4,18,9,15,0.0,24.5,3.7,20.0,24.5,18.78,10.53
2016,4,18,9,30,0.0,35.0,3.8,20.0,35.0,26.89,17.43
2016,4,18,9,45,0.0,85.5,3.9,20.5,85.5,66.02,50.55
2016,4,18,10,0,0.0,136.0,4.0,21.0,136.0,102.86,81.2
2016,4,18,10,15,92.5,274.0,3.75,21.5,350.5,170.36,136.52
2016,4,18,10,30,185.0,412.0,3.5,22.0,565.0,257.87,190.88
2016,4,18,10,45,105.5,375.5,3.3,22.5,463.5,248.32,184.71
2016,4,18,11,0,26.0,339.0,3.1,23.0,362.0,235.37,177.67
2016,4,18,11,15,66.0,398.5,3.05,23.0,458.5,289.15,217.15
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,349.65,261.63
2016,4,18,11,45,172.5,467.0,2.95,23.0,627.5,389.39,290.61
2016,4,18,12,0,239.0,476.0,2.9,23.0,700.0,447.03,333.39
2016,4,18,12,15,125.5,359.5,2.9,23.0,477.5,333.62,251.65
2016,4,18,12,30,12.0,243.0,2.9,23.0,255.0,193.5,146.07
2016,4,18,12,45,49.5,353.5,2.95,23.5,400.5,305.82,231.74
2016,4,18,13,0,87.0,464.0,3.0,24.0,546.0,425.6,319.99
2016,4,18,13,15,49.0,346.5,2.95,23.5,392.5,314.92,238.43
2016,4,18,13,30,11.0,229.0,2.9,23.0,239.0,188.1,142.39
2016,4,18,13,45,37.5,321.0,2.85,23.0,354.0,297.83,227.12
2016,4,18,14,0,64.0,413.0,2.8,23.0,469.0,408.47,309.91
2016,4,18,14,15,52.5,384.5,2.65,23.0,430.0,381.25,289.39
2016,4,18,14,30,41.0,356.0,2.5,23.0,391.0,351.82,267.67
2016,4,18,14,45,22.0,261.0,2.35,23.0,280.0,249.52,190.63
2016,4,18,15,0,3.0,166.0,2.2,23.0,169.0,134.76,101.78
2016,4,18,15,15,1.5,107.0,2.05,23.0,108.5,84.66,62.5
2016,4,18,15,30,0.0,48.0,1.9,23.0,48.0,36.93,24.31
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,32.64,20.95
2016,4,18,16,0,0.0,37.0,1.7,23.0,37.0,28.38,17.55
2016,4,18,16,15,2.0,101.0,1.6,22.5,102.0,80.61,60.28
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,143.33,111.13
2016,4,18,16,45,67.5,172.5,1.45,22.0,202.0,239.16,190.25
2016,4,18,17,0,131.0,180.0,1.4,22.0,237.0,343.74,273.99
2016,4,18,17,15,118.5,156.0,1.25,21.5,201.5,307.11,245.9
2016,4,18,17,30,106.0,132.0,1.1,21.0,166.0,269.69,217.24
2016,4,18,17,45,88.5,107.0,1.0,21.0,132.0,225.06,181.47
2016,4,18,18,0,71.0,82.0,0.9,21.0,98.0,179.43,143.84
2016,4,18,18,15,45.0,59.0,0.85,20.5,68.0,111.99,87.58
2016,4,18,18,30,19.0,36.0,0.8,20.0,38.0,60.33,42.92
2016,4,18,18,45,9.5,18.0,0.75,20.0,19.0,26.84,0.44
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.5,18.0,1.4,17.0,23.5,13.61,0.0
2016,4,19,6,30,115.0,36.0,1.6,17.0,47.0,26.79,16.39
2016,4,19,6,45,204.5,56.0,1.85,17.5,92.0,41.38,30.24
2016,4,19,7,0,294.0,76.0,2.1,18.0,137.0,55.63,43.17
2016,4,19,7,15,147.0,82.0,2.05,18.5,112.5,58.92,46.24
2016,4,19,7,30,0.0,88.0,2.0,19.0,88.0,65.52,51.94
2016,4,19,7,45,0.0,84.0,2.0,19.5,84.0,63.62,50.07
2016,4,19,8,0,0.0,80.0,2.0,20.0,80.0,61.31,47.81
2016,4,19,8,15,0.0,107.5,1.95,20.0,107.5,81.0,64.55
2016,4,19,8,30,0.0,135.0,1.9,20.0,135.0,100.23,80.66
2016,4,19,8,45,4.5,165.5,1.85,20.5,168.5,121.12,97.77
2016,4,19,9,0,9.0,196.0,1.8,21.0,202.0,141.56,114.23
2016,4,19,9,15,4.5,163.0,1.75,21.5,166.0,120.79,96.37
2016,4,19,9,30,0.0,130.0,1.7,22.0,130.0,98.38,77.33
2016,4,19,9,45,16.0,219.0,1.7,22.5,231.0,158.67,126.59
2016,4,19,10,0,32.0,308.0,1.7,23.0,332.0,197.11,156.93
2016,4,19,10,15,21.5,274.0,1.7,23.0,290.5,194.79,147.67
2016,4,19,10,30,11.0,240.0,1.7,23.0,249.0,175.66,132.53
2016,4,19,10,45,12.0,247.0,1.7,23.5,257.5,182.72,137.43
2016,4,19,11,0,13.0,254.0,1.7,24.0,266.0,189.95,142.48
2016,4,19,11,15,10.5,223.5,1.7,24.0,233.5,170.17,127.38
2016,4,19,11,30,8.0,193.0,1.7,24.0,201.0,148.94,111.17
2016,4,19,11,45,24.5,301.0,1.75,24.5,324.5,228.94,171.62
2016,4,19,12,0,41.0,409.0,1.8,25.0,448.0,316.04,235.7
2016,4,19,12,15,30.5,371.0,1.8,25.0,400.0,292.78,218.48
2016,4,19,12,30,20.0,333.0,1.8,25.0,352.0,265.68,198.64
2016,4,19,12,45,15.5,275.5,1.8,25.0,290.5,222.31,166.44
2016,4,19,13,0,11.0,218.0,1.8,25.0,229.0,176.83,132.22
2016,4,19,13,15,6.0,180.0,1.8,25.0,186.0,144.69,107.74
2016,4,19,13,30,1.0,142.0,1.8,25.0,143.0,111.56,82.17
2016,4,19,13,45,73.0,295.0,1.8,25.0,360.0,304.37,230.74
2016,4,19,14,0,145.0,448.0,1.8,25.0,577.0,524.55,390.42
2016,4,19,14,15,167.0,432.5,1.85,24.5,576.5,544.87,405.63
2016,4,19,14,30,189.0,417.0,1.9,24.0,576.0,565.18,422.34
2016,4,19,14,45,98.5,310.5,1.95,24.0,393.5,389.15,295.12
2016,4,19,15,0,8.0,204.0,2.0,24.0,211.0,171.94,130.05
2016,4,19,15,15,5.5,189.0,2.05,24.0,193.5,157.68,119.69
2016,4,19,15,30,3.0,174.0,2.1,24.0,176.0,143.16,108.58
2016,4,19,15,45,8.0,192.0,2.15,24.0,197.0,165.78,126.88
2016,4,19,16,0,13.0,210.0,2.2,24.0,218.0,190.4,146.71
2016,4,19,16,15,6.5,162.5,2.2,23.5,166.5,140.71,108.02
2016,4,19,16,30,0.0,115.0,2.2,23.0,115.0,91.47,68.93
2016,4,19,16,45,0.0,108.5,2.2,23.0,108.5,86.65,65.36
2016,4,19,17,0,0.0,102.0,2.2,23.0,102.0,82.06,61.88
2016,4,19,17,15,0.0,86.5,1.95,22.5,86.5,68.88,51.41
2016,4,19,17,30,0.0,71.0,1.7,22.0,71.0,55.55,40.64
2016,4,19,17,45,0.0,56.5,1.5,22.0,56.5,43.28,30.48
2016,4,19,18,0,0.0,42.0,1.3,22.0,42.0,32.1,21.07
2016,4,19,18,15,0.0,29.0,1.25,21.5,29.0,22.11,12.58
2016,4,19,18,30,0.0,16.0,1.2,21.0,16.0,12.16,4.04
2016,4,19,18,45,0.0,8.0,1.15,20.5,8.0,6.07,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,16.5,17.5,0.55,18.0,19.0,13.35,0.0
2016,4,20,6,30,33.0,35.0,0.6,18.0,38.0,26.11,15.98
2016,4,20,6,45,85.0,61.0,0.7,18.5,77.0,44.05,32.5
2016,4,20,7,0,137.0,87.0,0.8,19.0,116.0,61.71,48.3
2016,4,20,7,15,212.0,100.0,0.75,19.0,160.0,70.93,56.59
2016,4,20,7,30,287.0,113.0,0.7,19.0,204.0,80.4,64.82
2016,4,20,7,45,205.5,144.5,0.65,19.5,216.5,98.26,79.86
2016,4,20,8,0,124.0,176.0,0.6,20.0,229.0,117.86,96.01
2016,4,20,8,15,175.0,200.0,0.6,20.0,285.5,132.76,108.09
2016,4,20,8,30,226.0,224.0,0.6,20.0,342.0,147.34,119.78
2016,4,20,8,45,283.5,239.5,0.65,20.5,403.0,150.83,121.96
2016,4,20,9,0,341.0,255.0,0.7,21.0,464.0,159.32,128.3
2016,4,20,9,15,215.0,288.0,0.75,21.5,423.5,180.68,145.02
2016,4,20,9,30,89.0,321.0,0.8,22.0,383.0,203.51,162.63
2016,4,20,9,45,171.5,343.5,0.9,22.5,472.5,204.77,162.92
2016,4,20,10,0,254.0,366.0,1.0,23.0,562.0,202.13,160.24
2016,4,20,10,15,219.0,390.0,1.05,23.0,565.0,230.27,171.88
2016,4,20,10,30,184.0,414.0,1.1,23.0,568.0,260.33,189.8
2016,4,20,10,45,473.5,306.0,1.15,23.5,719.0,250.47,168.57
2016,4,20,11,0,763.0,198.0,1.2,24.0,870.0,290.15,188.46
2016,4,20,11,15,769.0,199.5,1.2,24.0,891.5,350.56,238.15
2016,4,20,11,30,775.0,201.0,1.2,24.0,913.0,405.48,283.99
2016,4,20,11,45,561.5,323.5,1.2,24.0,843.0,449.64,324.04
2016,4,20,12,0,348.0,446.0,1.2,24.0,773.0,474.63,346.31
2016,4,20,12,15,604.0,299.0,1.2,24.0,869.5,536.3,392.29
2016,4,20,12,30,860.0,152.0,1.2,24.0,966.0,615.96,452.1
2016,4,20,12,45,859.0,152.0,1.2,24.0,962.5,664.42,488.11
2016,4,20,13,0,858.0,152.0,1.2,24.0,959.0,711.03,522.11
2016,4,20,13,15,854.5,151.0,1.15,24.0,946.5,752.95,551.6
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,792.21,578.58
2016,4,20,13,45,847.5,148.0,1.1,24.0,913.5,827.8,602.18
2016,4,20,14,0,844.0,146.0,1.1,24.0,893.0,873.23,631.75
2016,4,20,14,15,836.5,144.0,1.1,24.0,864.5,899.6,648.84
2016,4,20,14,30,829.0,142.0,1.1,24.0,836.0,922.26,663.86
2016,4,20,14,45,831.0,132.0,1.1,24.0,803.0,941.84,677.06
2016,4,20,15,0,833.0,122.0,1.1,24.0,770.0,957.53,687.99
2016,4,20,15,15,819.5,119.5,1.15,24.0,727.5,962.48,693.22
2016,4,20,15,30,806.0,117.0,1.2,24.0,685.0,963.44,696.26
2016,4,20,15,45,787.0,114.0,1.3,24.0,637.0,954.38,693.94
2016,4,20,16,0,768.0,111.0,1.4,24.0,589.0,941.44,689.27
2016,4,20,16,15,744.5,107.0,1.45,23.5,537.5,919.04,679.07
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,900.14,671.18
2016,4,20,16,45,687.5,98.5,1.55,23.0,431.5,860.9,648.14
2016,4,20,17,0,654.0,94.0,1.6,23.0,377.0,819.01,622.91
2016,4,20,17,15,610.0,87.0,1.45,22.5,321.5,761.11,584.83
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,701.69,544.45
2016,4,20,17,45,500.0,71.5,1.2,22.0,212.0,618.27,484.3
2016,4,20,18,0,434.0,63.0,1.1,22.0,158.0,535.24,421.58
2016,4,20,18,15,338.5,50.0,1.1,21.5,111.0,416.39,329.38
2016,4,20,18,30,243.0,37.0,1.1,21.0,64.0,311.15,240.91
2016,4,20,18,45,121.5,18.5,1.1,20.5,32.0,160.57,56.62
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,1.89,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,3.78,0.0
2016,4,21,6,45,0.0,9.5,0.55,18.5,9.5,7.2,0.62
2016,4,21,7,0,0.0,14.0,0.7,19.0,14.0,10.63,3.72
2016,4,21,7,15,0.0,19.5,0.7,19.5,19.5,14.83,7.46
2016,4,21,7,30,0.0,25.0,0.7,20.0,25.0,19.04,11.16
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,12.18,5.06
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,13.5,0.8,21.0,13.5,10.29,3.33
2016,4,21,8,30,0.0,20.0,0.8,21.0,20.0,15.28,7.62
2016,4,21,8,45,0.0,56.0,0.85,21.5,56.0,42.98,31.35
2016,4,21,9,0,0.0,92.0,0.9,22.0,92.0,70.91,54.78
2016,4,21,9,15,1.0,127.5,0.9,22.0,128.0,96.48,75.94
2016,4,21,9,30,2.0,163.0,0.9,22.0,164.0,121.19,96.11
2016,4,21,9,45,126.5,265.5,0.95,22.5,363.0,166.99,132.92
2016,4,21,10,0,251.0,368.0,1.0,23.0,562.0,202.72,160.84
2016,4,21,10,15,525.5,264.0,1.0,23.0,694.5,158.52,112.88
2016,4,21,10,30,800.0,160.0,1.0,23.0,827.0,176.43,103.69
2016,4,21,10,45,813.0,159.5,1.05,23.5,857.5,232.27,140.96
2016,4,21,11,0,826.0,159.0,1.1,24.0,888.0,289.61,185.81
2016,4,21,11,15,831.5,160.0,1.15,24.0,909.5,346.9,233.77
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,404.37,282.22
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,459.77,327.91
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,515.3,372.65
2016,4,21,12,15,873.0,143.5,1.5,25.0,969.5,568.41,415.27
2016,4,21,12,30,874.0,144.0,1.6,25.0,974.0,620.31,455.88
2016,4,21,12,45,506.0,314.5,1.7,25.0,795.0,576.98,425.66
2016,4,21,13,0,138.0,485.0,1.8,25.0,616.0,482.76,356.22
2016,4,21,13,15,254.0,454.0,1.85,25.0,690.0,568.11,419.73
2016,4,21,13,30,370.0,423.0,1.9,25.0,764.0,656.24,483.42
2016,4,21,13,45,607.0,285.5,2.0,25.0,830.5,771.39,568.13
2016,4,21,14,0,844.0,148.0,2.1,25.0,897.0,876.12,643.17
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.0,902.02,660.44
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,924.19,676.13
2016,4,21,14,45,818.5,140.5,2.25,25.0,803.0,939.63,687.6
2016,4,21,15,0,809.0,137.0,2.3,25.0,767.0,951.13,696.75
2016,4,21,15,15,794.5,134.0,2.3,24.5,724.5,954.34,701.58
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,953.54,704.07
2016,4,21,15,45,574.0,192.5,2.3,24.0,583.0,834.13,625.71
2016,4,21,16,0,368.0,254.0,2.3,24.0,484.0,668.53,509.04
2016,4,21,16,15,534.5,182.5,2.2,23.5,484.5,789.29,601.75
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,890.4,672.69
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,850.83,646.58
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,808.58,619.61
2016,4,21,17,15,592.5,91.5,1.9,22.5,321.0,749.69,580.94
2016,4,21,17,30,548.0,84.0,1.8,22.0,266.0,689.27,539.87
2016,4,21,17,45,483.0,74.5,1.7,22.0,212.0,605.76,478.88
2016,4,21,18,0,418.0,65.0,1.6,22.0,158.0,522.64,415.35
2016,4,21,18,15,324.0,51.5,1.55,21.5,111.0,405.56,323.16
2016,4,21,18,30,230.0,38.0,1.5,21.0,64.0,301.18,234.68
2016,4,21,18,45,115.0,19.0,1.5,20.5,32.0,156.88,65.1
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,12.95,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,26.31,16.72
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,34.87,25.02
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,43.48,32.9
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,49.04,37.94
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,54.63,42.79
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,63.98,50.68
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,68.69,54.38
2016,4,22,8,15,779.5,83.0,2.35,19.5,457.0,71.64,56.59
2016,4,22,8,30,809.0,87.0,2.3,20.0,514.0,74.52,58.71
2016,4,22,8,45,829.5,91.0,2.25,21.0,567.5,77.09,60.43
2016,4,22,9,0,850.0,95.0,2.2,22.0,621.0,79.53,62.02
2016,4,22,9,15,866.5,98.0,2.25,22.5,670.5,90.21,70.63
2016,4,22,9,30,883.0,101.0,2.3,23.0,720.0,92.22,71.94
2016,4,22,9,45,893.5,104.0,2.4,23.5,763.5,93.86,72.96
2016,4,22,10,0,904.0,107.0,2.5,24.0,807.0,95.28,73.82
2016,4,22,10,15,913.0,108.5,2.55,24.0,844.0,113.07,71.41
2016,4,22,10,30,922.0,110.0,2.6,24.0,881.0,173.79,96.89
2016,4,22,10,45,927.5,112.0,2.65,24.5,910.5,235.14,138.75
2016,4,22,11,0,933.0,114.0,2.7,25.0,940.0,296.86,188.26
2016,4,22,11,15,937.0,115.0,2.7,25.0,961.5,357.69,240.25
2016,4,22,11,30,941.0,116.0,2.7,25.0,983.0,418.26,292.43
2016,4,22,11,45,944.0,116.5,2.75,25.0,996.5,477.63,343.04
2016,4,22,12,0,947.0,117.0,2.8,25.0,1010.0,536.21,391.8
2016,4,22,12,15,947.5,117.0,2.8,25.0,1014.0,592.14,437.14
2016,4,22,12,30,948.0,117.0,2.8,25.0,1018.0,646.58,480.03
2016,4,22,12,45,946.0,117.0,2.8,25.5,1013.5,697.71,518.33
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,746.61,553.89
2016,4,22,13,15,941.0,116.5,2.75,26.0,995.5,791.91,586.86
2016,4,22,13,30,938.0,116.0,2.7,26.0,982.0,834.37,616.11
2016,4,22,13,45,932.0,115.5,2.7,26.0,960.5,871.33,640.99
2016,4,22,14,0,926.0,115.0,2.7,26.0,939.0,904.84,663.56
2016,4,22,14,15,919.0,113.5,2.65,26.0,909.0,932.97,682.19
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,957.32,698.41
2016,4,22,14,45,902.0,110.5,2.6,26.0,842.0,975.02,710.85
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,988.73,720.92
2016,4,22,15,15,879.0,107.0,2.5,25.5,761.5,995.01,726.85
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,997.26,730.39
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,1004.33,736.38
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,994.09,731.25
2016,4,22,16,15,811.0,95.0,2.15,24.5,567.0,973.16,719.75
2016,4,22,16,30,789.0,91.0,2.0,24.0,514.0,948.56,705.91
2016,4,22,16,45,760.0,86.5,1.85,24.0,457.5,912.81,683.19
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,874.01,658.23
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,825.31,626.64
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,768.67,588.49
2016,4,22,17,45,586.0,63.5,1.15,22.5,230.0,689.87,533.51
2016,4,22,18,0,525.0,56.0,1.0,22.0,174.0,611.38,475.84
2016,4,22,18,15,425.0,45.5,1.0,21.0,123.0,494.72,388.04
2016,4,22,18,30,325.0,35.0,1.0,20.0,72.0,382.84,296.43
2016,4,22,18,45,162.5,17.5,1.05,19.0,36.0,201.28,95.72
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
