Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.0,23.2,13.32
2016,5,3,6,30,373.0,43.0,2.0,11.0,96.0,35.11,25.42
2016,5,3,6,45,468.0,52.5,2.15,12.0,149.0,42.67,32.61
2016,5,3,7,0,563.0,62.0,2.3,13.0,202.0,50.29,39.56
2016,5,3,7,15,619.5,68.5,2.45,13.5,259.0,55.24,43.97
2016,5,3,7,30,676.0,75.0,2.6,14.0,316.0,60.19,48.21
2016,5,3,7,45,717.0,80.0,2.8,15.0,374.0,63.83,51.07
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,72.9,58.6
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,75.65,60.64
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,78.32,62.59
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,80.35,63.98
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,82.26,65.26
2016,5,3,9,15,867.0,102.5,3.2,18.5,698.0,92.69,73.78
2016,5,3,9,30,882.0,105.0,3.2,19.0,746.0,94.19,74.69
2016,5,3,9,45,892.5,107.5,3.2,19.5,788.5,95.37,75.34
2016,5,3,10,0,903.0,110.0,3.2,20.0,831.0,96.33,75.83
2016,5,3,10,15,911.5,112.0,3.2,20.0,867.0,137.06,80.48
2016,5,3,10,30,920.0,114.0,3.2,20.0,903.0,197.09,113.62
2016,5,3,10,45,925.0,116.0,3.2,20.5,931.5,257.31,158.84
2016,5,3,11,0,930.0,118.0,3.2,21.0,960.0,317.81,209.57
2016,5,3,11,15,934.0,119.0,3.2,21.0,981.0,377.48,261.84
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,436.86,313.82
2016,5,3,11,45,941.5,119.5,3.2,21.5,1014.5,494.65,362.97
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,551.69,410.06
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,606.49,454.83
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,659.89,497.27
2016,5,3,12,45,945.0,119.0,3.2,22.5,1030.5,710.69,535.64
2016,5,3,13,0,944.0,119.0,3.2,23.0,1026.0,759.43,571.42
2016,5,3,13,15,941.0,118.5,3.2,23.0,1012.5,803.94,604.48
2016,5,3,13,30,938.0,118.0,3.2,23.0,999.0,845.63,633.54
2016,5,3,13,45,933.0,117.0,3.2,23.5,977.5,882.19,657.35
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,915.36,678.74
2016,5,3,14,15,921.5,114.5,3.15,24.0,926.5,943.2,697.53
2016,5,3,14,30,915.0,113.0,3.1,24.0,897.0,967.31,713.91
2016,5,3,14,45,905.5,111.5,3.1,24.0,860.0,984.81,726.4
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,998.37,736.52
2016,5,3,15,15,884.5,107.5,3.1,23.5,780.0,1004.98,743.72
2016,5,3,15,30,873.0,105.0,3.1,23.0,737.0,1007.62,748.58
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.0,1001.75,746.59
2016,5,3,16,0,842.0,99.0,3.1,23.0,641.0,1005.52,751.28
2016,5,3,16,15,821.5,95.5,3.0,22.5,588.0,986.27,741.29
2016,5,3,16,30,801.0,92.0,2.9,22.0,535.0,963.4,729.08
2016,5,3,16,45,773.0,88.0,2.8,22.0,479.5,928.88,707.48
2016,5,3,17,0,745.0,84.0,2.7,22.0,424.0,891.33,683.64
2016,5,3,17,15,706.5,79.0,2.4,21.0,366.5,846.06,654.89
2016,5,3,17,30,668.0,74.0,2.1,20.0,309.0,792.99,619.57
2016,5,3,17,45,609.0,67.0,1.8,19.5,252.5,716.12,564.36
2016,5,3,18,0,550.0,60.0,1.5,19.0,196.0,639.42,506.87
2016,5,3,18,15,462.0,50.5,1.45,18.0,144.5,533.92,426.94
2016,5,3,18,30,374.0,41.0,1.4,17.0,93.0,431.91,344.28
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,284.35,209.04
2016,5,3,19,0,89.0,12.0,1.3,16.0,15.0,80.71,0.0
2016,5,3,19,15,44.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,11.02,0.0
2016,5,4,6,15,209.5,29.5,2.4,13.5,55.5,22.51,12.76
2016,5,4,6,30,342.0,45.0,2.7,14.0,95.0,36.52,26.34
2016,5,4,6,45,433.0,56.0,3.05,15.0,147.0,45.11,34.36
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,53.68,42.06
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,59.53,47.21
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,65.34,52.13
2016,5,4,7,45,682.5,88.5,3.45,18.0,369.5,69.03,54.98
2016,5,4,8,0,724.0,94.0,3.5,19.0,427.0,72.68,57.7
2016,5,4,8,15,753.5,98.5,3.55,19.5,483.5,81.61,65.02
2016,5,4,8,30,783.0,103.0,3.6,20.0,540.0,84.35,66.98
2016,5,4,8,45,804.5,107.0,3.7,21.0,593.0,86.45,68.24
2016,5,4,9,0,826.0,111.0,3.8,22.0,646.0,88.41,69.39
2016,5,4,9,15,842.5,114.0,3.8,22.5,694.5,89.48,69.92
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,90.42,70.37
2016,5,4,9,45,870.5,120.0,3.85,23.5,785.5,101.07,78.87
2016,5,4,10,0,882.0,123.0,3.9,24.0,828.0,102.05,79.34
2016,5,4,10,15,891.0,125.0,3.9,24.5,864.5,143.67,84.1
2016,5,4,10,30,900.0,127.0,3.9,25.0,901.0,202.62,116.39
2016,5,4,10,45,906.5,129.0,3.9,25.5,930.0,262.02,160.36
2016,5,4,11,0,913.0,131.0,3.9,26.0,959.0,321.89,209.67
2016,5,4,11,15,917.5,132.0,3.85,26.0,980.0,380.82,260.39
2016,5,4,11,30,922.0,133.0,3.8,26.0,1001.0,439.55,310.89
2016,5,4,11,45,929.0,130.5,3.8,26.0,1015.5,496.94,359.53
2016,5,4,12,0,936.0,128.0,3.8,26.0,1030.0,553.92,406.67
2016,5,4,12,15,937.0,128.5,3.8,26.0,1034.0,608.96,451.1
2016,5,4,12,30,938.0,129.0,3.8,26.0,1038.0,662.73,493.35
2016,5,4,12,45,937.5,128.5,3.8,26.5,1033.5,713.33,531.19
2016,5,4,13,0,937.0,128.0,3.8,27.0,1029.0,761.94,566.55
2016,5,4,13,15,934.5,127.0,3.8,27.0,1016.0,806.37,599.3
2016,5,4,13,30,932.0,126.0,3.8,27.0,1003.0,848.01,628.34
2016,5,4,13,45,928.0,124.5,3.8,27.0,981.5,884.96,653.54
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,918.57,676.47
2016,5,4,14,15,917.5,121.5,3.75,27.0,931.0,946.47,695.32
2016,5,4,14,30,911.0,120.0,3.7,27.0,902.0,970.65,711.79
2016,5,4,14,45,903.0,118.0,3.7,27.0,865.5,989.15,724.94
2016,5,4,15,0,895.0,116.0,3.7,27.0,829.0,1003.77,735.74
2016,5,4,15,15,883.0,113.5,3.6,26.5,786.0,1010.02,742.02
2016,5,4,15,30,871.0,111.0,3.5,26.0,743.0,1012.29,745.92
2016,5,4,15,45,857.0,107.5,3.45,26.0,695.0,1021.36,753.44
2016,5,4,16,0,843.0,104.0,3.4,26.0,647.0,1012.64,749.35
2016,5,4,16,15,822.5,100.5,3.15,25.5,594.0,993.43,738.51
2016,5,4,16,30,802.0,97.0,2.9,25.0,541.0,970.58,725.29
2016,5,4,16,45,777.0,91.5,2.65,25.0,485.5,937.26,703.55
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,900.81,679.54
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,855.25,650.97
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,801.55,615.71
2016,5,4,17,45,620.5,68.5,1.55,22.5,258.5,729.12,564.98
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,656.53,511.81
2016,5,4,18,15,476.0,51.5,1.25,21.0,149.5,547.79,431.22
2016,5,4,18,30,385.0,42.0,1.2,20.0,97.0,442.59,347.88
2016,5,4,18,45,240.0,28.0,1.2,19.5,57.0,292.96,214.94
2016,5,4,19,0,95.0,14.0,1.2,19.0,17.0,87.09,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.0,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,138.0,15.0,1.1,15.0,20.0,12.16,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.91,13.11
2016,5,5,6,30,426.0,41.0,1.5,17.0,104.0,33.74,23.65
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,40.99,30.36
2016,5,5,7,0,591.0,59.0,1.9,19.0,210.0,48.26,36.82
2016,5,5,7,15,644.5,65.5,1.85,19.5,267.0,53.32,41.22
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,58.37,45.44
2016,5,5,7,45,731.5,77.5,1.8,20.5,380.5,67.41,53.01
2016,5,5,8,0,765.0,83.0,1.8,21.0,437.0,71.53,56.22
2016,5,5,8,15,790.5,87.0,1.8,22.0,492.5,74.31,58.11
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,76.98,59.9
2016,5,5,8,45,831.0,96.0,1.8,24.0,599.0,79.92,61.89
2016,5,5,9,0,846.0,101.0,1.8,25.0,650.0,82.64,63.68
2016,5,5,9,15,860.0,103.5,1.75,25.0,697.0,93.02,72.05
2016,5,5,9,30,874.0,106.0,1.7,25.0,744.0,94.45,73.01
2016,5,5,9,45,880.5,110.5,1.7,25.5,785.0,96.49,74.34
2016,5,5,10,0,887.0,115.0,1.7,26.0,826.0,98.23,75.44
2016,5,5,10,15,895.0,116.5,1.7,26.0,860.5,141.32,80.81
2016,5,5,10,30,903.0,118.0,1.7,26.0,895.0,199.9,113.05
2016,5,5,10,45,905.0,121.5,1.7,26.5,922.0,259.17,156.66
2016,5,5,11,0,907.0,125.0,1.7,27.0,949.0,318.38,204.86
2016,5,5,11,15,910.5,126.0,1.7,27.0,968.5,376.44,253.93
2016,5,5,11,30,914.0,127.0,1.7,27.0,988.0,434.18,302.55
2016,5,5,11,45,919.0,125.0,1.75,27.5,1000.5,490.29,348.44
2016,5,5,12,0,924.0,123.0,1.8,28.0,1013.0,545.81,392.49
2016,5,5,12,15,923.5,123.0,1.85,28.0,1016.5,598.84,434.21
2016,5,5,12,30,923.0,123.0,1.9,28.0,1020.0,650.43,473.72
2016,5,5,12,45,921.0,123.0,2.0,28.5,1014.5,699.39,509.66
2016,5,5,13,0,919.0,123.0,2.1,29.0,1009.0,746.28,543.22
2016,5,5,13,15,915.5,122.5,2.15,29.0,995.5,789.3,574.2
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,829.53,601.6
2016,5,5,13,45,621.5,275.0,2.25,29.0,855.5,782.41,566.92
2016,5,5,14,0,331.0,428.0,2.3,29.0,729.0,683.74,495.88
2016,5,5,14,15,339.5,410.5,2.3,29.0,710.5,697.47,507.22
2016,5,5,14,30,348.0,393.0,2.3,29.0,692.0,709.29,516.53
2016,5,5,14,45,434.0,341.5,2.35,29.0,699.0,777.89,566.13
2016,5,5,15,0,520.0,290.0,2.4,29.0,706.0,830.61,604.79
2016,5,5,15,15,446.0,299.0,2.4,28.5,642.5,783.41,573.96
2016,5,5,15,30,372.0,308.0,2.4,28.0,579.0,710.56,526.24
2016,5,5,15,45,417.5,270.5,2.4,28.0,555.5,750.66,556.96
2016,5,5,16,0,463.0,233.0,2.4,28.0,532.0,766.35,570.8
2016,5,5,16,15,468.5,211.0,2.3,27.5,492.0,754.5,565.54
2016,5,5,16,30,474.0,189.0,2.2,27.0,452.0,739.61,558.45
2016,5,5,16,45,364.0,187.5,2.15,27.0,377.0,602.87,462.41
2016,5,5,17,0,254.0,186.0,2.1,27.0,302.0,494.18,383.13
2016,5,5,17,15,241.0,163.0,1.85,26.0,262.0,455.54,357.21
2016,5,5,17,30,228.0,140.0,1.6,25.0,222.0,415.59,329.07
2016,5,5,17,45,212.0,116.5,1.35,24.5,182.5,370.82,295.55
2016,5,5,18,0,196.0,93.0,1.1,24.0,143.0,324.91,259.91
2016,5,5,18,15,163.5,71.5,1.1,23.5,106.0,266.31,212.84
2016,5,5,18,30,131.0,50.0,1.1,23.0,69.0,207.56,163.58
2016,5,5,18,45,65.5,31.5,1.1,22.5,41.0,109.87,78.57
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.23,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,24.43,14.55
2016,5,6,6,30,392.0,44.0,1.5,16.0,103.0,35.93,25.69
2016,5,6,6,45,471.5,54.5,1.7,17.0,155.0,44.18,33.3
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,52.36,40.58
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,57.93,45.42
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,63.45,50.05
2016,5,6,7,45,699.5,85.5,2.05,20.0,377.0,67.2,52.92
2016,5,6,8,0,737.0,91.0,2.1,21.0,434.0,70.88,55.65
2016,5,6,8,15,764.5,95.5,2.3,21.5,489.5,79.65,62.79
2016,5,6,8,30,792.0,100.0,2.5,22.0,545.0,82.44,64.77
2016,5,6,8,45,815.0,102.5,2.7,23.0,598.0,83.69,65.32
2016,5,6,9,0,838.0,105.0,2.9,24.0,651.0,84.88,65.83
2016,5,6,9,15,853.5,108.0,2.85,24.0,699.0,86.07,66.62
2016,5,6,9,30,869.0,111.0,2.8,24.0,747.0,96.96,75.45
2016,5,6,9,45,882.0,112.5,2.75,24.5,789.5,97.54,75.58
2016,5,6,10,0,895.0,114.0,2.7,25.0,832.0,97.96,75.6
2016,5,6,10,15,903.5,115.5,2.65,25.0,868.0,143.03,81.79
2016,5,6,10,30,912.0,117.0,2.6,25.0,904.0,202.11,114.97
2016,5,6,10,45,919.5,117.5,2.55,25.5,933.0,261.33,158.91
2016,5,6,11,0,927.0,118.0,2.5,26.0,962.0,321.06,207.94
2016,5,6,11,15,931.0,119.0,2.45,26.0,982.5,380.26,258.53
2016,5,6,11,30,935.0,120.0,2.4,26.0,1003.0,439.18,308.66
2016,5,6,11,45,944.5,115.5,2.35,26.5,1017.5,496.69,355.94
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,553.92,401.5
2016,5,6,12,15,954.5,111.0,2.25,27.0,1035.5,608.73,444.61
2016,5,6,12,30,955.0,111.0,2.2,27.0,1039.0,662.12,485.32
2016,5,6,12,45,955.0,110.0,2.15,27.5,1034.5,712.81,521.88
2016,5,6,13,0,955.0,109.0,2.1,28.0,1030.0,761.45,555.82
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.0,806.26,587.7
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,848.27,615.32
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,884.76,639.21
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,917.83,660.86
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,945.99,679.89
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,970.44,696.68
2016,5,6,14,45,914.5,105.0,2.25,28.0,864.0,987.4,708.87
2016,5,6,15,0,903.0,105.0,2.3,28.0,827.0,1000.42,718.79
2016,5,6,15,15,891.5,103.0,2.4,27.5,784.5,1007.38,727.06
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,1010.4,733.07
2016,5,6,15,45,861.5,99.5,2.65,27.0,693.0,1003.03,731.63
2016,5,6,16,0,843.0,98.0,2.8,27.0,644.0,1005.3,736.64
2016,5,6,16,15,823.0,95.0,2.75,26.5,591.5,987.09,727.95
2016,5,6,16,30,803.0,92.0,2.7,26.0,539.0,965.3,717.11
2016,5,6,16,45,773.0,88.5,2.65,26.0,483.5,929.32,695.35
2016,5,6,17,0,743.0,85.0,2.6,26.0,428.0,890.36,671.39
2016,5,6,17,15,705.5,80.0,2.35,25.0,371.0,846.11,644.27
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,794.01,610.69
2016,5,6,17,45,616.0,67.5,1.9,23.5,258.5,723.14,561.54
2016,5,6,18,0,564.0,60.0,1.7,23.0,203.0,652.12,509.98
2016,5,6,18,15,480.5,51.0,1.65,22.0,151.0,551.0,434.72
2016,5,6,18,30,397.0,42.0,1.6,21.0,99.0,453.01,356.76
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.5,315.68,235.79
2016,5,6,19,0,138.0,14.0,1.5,19.0,20.0,159.02,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,10.0,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,6.29,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.14,0.0
2016,5,7,6,15,179.0,34.0,2.9,15.5,57.5,25.63,15.65
2016,5,7,6,30,285.0,52.0,2.9,16.0,96.0,39.06,28.42
2016,5,7,6,45,363.0,66.0,2.95,16.5,145.0,49.43,37.99
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,59.7,47.21
2016,5,7,7,15,496.5,90.0,3.2,17.5,247.5,69.51,55.77
2016,5,7,7,30,552.0,100.0,3.4,18.0,301.0,76.14,61.33
2016,5,7,7,45,441.5,138.5,3.6,19.0,316.5,95.91,77.99
2016,5,7,8,0,331.0,177.0,3.8,20.0,332.0,119.15,97.23
2016,5,7,8,15,518.0,150.0,4.1,20.5,425.5,102.28,82.33
2016,5,7,8,30,705.0,123.0,4.4,21.0,519.0,88.36,70.08
2016,5,7,8,45,723.5,129.0,4.7,22.0,569.0,90.83,71.65
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,93.09,73.02
2016,5,7,9,15,758.5,139.0,5.0,23.5,665.5,102.15,80.2
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,102.93,80.46
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,104.4,81.31
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,105.59,81.96
2016,5,7,10,15,799.5,157.5,5.05,25.0,825.0,148.65,88.75
2016,5,7,10,30,809.0,160.0,5.0,25.0,859.0,203.82,120.82
2016,5,7,10,45,812.5,164.0,5.0,25.5,885.5,259.88,163.12
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,316.32,209.91
2016,5,7,11,15,820.5,169.5,5.0,26.0,931.5,371.8,257.73
2016,5,7,11,30,825.0,171.0,5.0,26.0,951.0,427.38,305.58
2016,5,7,11,45,857.5,151.5,5.0,26.5,971.5,480.47,349.95
2016,5,7,12,0,890.0,132.0,5.0,27.0,992.0,536.2,395.41
2016,5,7,12,15,675.5,282.0,4.95,27.0,936.5,577.75,428.81
2016,5,7,12,30,461.0,432.0,4.9,27.0,881.0,602.83,447.2
2016,5,7,12,45,259.5,441.5,4.9,27.5,694.0,516.46,384.44
2016,5,7,13,0,58.0,451.0,4.9,28.0,507.0,397.94,295.78
2016,5,7,13,15,46.0,422.5,4.85,28.0,467.0,375.99,280.15
2016,5,7,13,30,34.0,394.0,4.8,28.0,427.0,351.26,262.05
2016,5,7,13,45,226.5,390.5,4.8,28.0,597.5,541.32,405.6
2016,5,7,14,0,419.0,387.0,4.8,28.0,768.0,735.8,546.74
2016,5,7,14,15,630.5,261.0,4.8,28.0,814.0,841.6,625.66
2016,5,7,14,30,842.0,135.0,4.8,28.0,860.0,921.57,683.06
2016,5,7,14,45,818.5,141.0,4.8,28.0,822.0,946.53,700.49
2016,5,7,15,0,795.0,147.0,4.8,28.0,784.0,953.3,706.15
2016,5,7,15,15,782.0,143.5,4.75,28.0,743.0,956.5,709.32
2016,5,7,15,30,769.0,140.0,4.7,28.0,702.0,955.82,710.09
2016,5,7,15,45,670.0,167.5,4.7,28.0,633.5,907.37,678.96
2016,5,7,16,0,571.0,195.0,4.7,28.0,565.0,834.36,630.73
2016,5,7,16,15,625.0,161.0,4.65,27.5,536.0,869.13,658.36
2016,5,7,16,30,679.0,127.0,4.6,27.0,507.0,888.48,674.81
2016,5,7,16,45,659.5,117.5,4.55,26.5,455.5,857.1,656.12
2016,5,7,17,0,640.0,108.0,4.5,26.0,404.0,822.86,635.41
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.5,768.61,599.65
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,712.68,561.61
2016,5,7,17,45,518.0,81.5,4.25,24.5,243.0,647.39,515.14
2016,5,7,18,0,475.0,70.0,4.2,24.0,191.0,581.67,466.03
2016,5,7,18,15,393.5,58.5,4.0,23.5,142.0,481.21,386.86
2016,5,7,18,30,312.0,47.0,3.8,23.0,93.0,380.59,303.78
2016,5,7,18,45,156.0,33.0,3.65,22.5,56.0,226.07,169.34
2016,5,7,19,0,0.0,19.0,3.5,22.0,19.0,19.64,0.0
2016,5,7,19,15,0.0,9.5,3.45,21.5,9.5,7.47,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.36,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,4.54,0.0
2016,5,8,6,15,0.0,20.5,3.4,18.0,20.5,15.62,7.29
2016,5,8,6,30,0.0,35.0,3.7,18.0,35.0,26.75,17.56
2016,5,8,6,45,0.0,53.5,4.05,18.5,53.5,40.44,29.83
2016,5,8,7,0,0.0,72.0,4.4,19.0,72.0,53.86,41.72
2016,5,8,7,15,0.0,92.5,4.65,19.5,92.5,68.49,54.43
2016,5,8,7,30,0.0,113.0,4.9,20.0,113.0,82.97,66.77
2016,5,8,7,45,0.0,95.5,5.15,20.5,95.5,72.15,57.08
2016,5,8,8,0,0.0,78.0,5.4,21.0,78.0,59.92,46.23
2016,5,8,8,15,0.0,91.5,5.3,21.0,91.5,70.17,54.84
2016,5,8,8,30,0.0,105.0,5.2,21.0,105.0,80.06,63.05
2016,5,8,8,45,0.0,94.0,5.15,21.5,94.0,72.38,56.18
2016,5,8,9,0,0.0,83.0,5.1,22.0,83.0,63.96,48.76
2016,5,8,9,15,4.0,146.0,5.0,22.0,149.5,109.63,86.96
2016,5,8,9,30,8.0,209.0,4.9,22.0,216.0,152.07,121.9
2016,5,8,9,45,12.5,243.0,4.8,22.5,253.5,174.32,139.56
2016,5,8,10,0,17.0,277.0,4.7,23.0,291.0,195.99,156.56
2016,5,8,10,15,8.5,164.5,4.6,23.0,171.5,124.0,92.91
2016,5,8,10,30,0.0,52.0,4.5,23.0,52.0,40.24,26.65
2016,5,8,10,45,0.0,78.0,4.45,23.0,78.0,60.52,42.81
2016,5,8,11,0,0.0,104.0,4.4,23.0,104.0,80.09,58.28
2016,5,8,11,15,0.5,120.5,4.35,23.0,121.0,92.69,68.14
2016,5,8,11,30,1.0,137.0,4.3,23.0,138.0,105.43,78.1
2016,5,8,11,45,0.5,113.5,4.25,23.5,114.0,87.78,64.03
2016,5,8,12,0,0.0,90.0,4.2,24.0,90.0,69.75,49.71
2016,5,8,12,15,4.5,140.0,4.05,24.0,144.5,110.61,81.79
2016,5,8,12,30,9.0,190.0,3.9,24.0,199.0,152.12,114.08
2016,5,8,12,45,7.0,174.5,3.8,24.0,182.0,139.91,104.59
2016,5,8,13,0,5.0,159.0,3.7,24.0,165.0,127.24,94.77
2016,5,8,13,15,88.0,322.0,3.6,23.5,406.0,334.81,255.53
2016,5,8,13,30,171.0,485.0,3.5,23.0,647.0,546.75,412.28
2016,5,8,13,45,130.0,465.0,3.45,23.0,586.5,513.38,386.91
2016,5,8,14,0,89.0,445.0,3.4,23.0,526.0,459.28,347.33
2016,5,8,14,15,51.0,350.5,3.6,23.0,396.5,348.36,265.57
2016,5,8,14,30,13.0,256.0,3.8,23.0,267.0,218.03,166.28
2016,5,8,14,45,15.5,267.0,4.0,23.0,279.5,231.7,177.51
2016,5,8,15,0,18.0,278.0,4.2,23.0,292.0,246.14,189.12
2016,5,8,15,15,39.0,300.0,4.7,22.5,329.5,312.72,242.25
2016,5,8,15,30,60.0,322.0,5.2,22.0,367.0,363.51,283.32
2016,5,8,15,45,30.0,211.0,5.7,22.0,233.5,222.18,173.61
2016,5,8,16,0,0.0,100.0,6.2,22.0,100.0,77.47,57.37
2016,5,8,16,15,12.5,155.0,6.15,21.5,162.0,138.81,108.01
2016,5,8,16,30,25.0,210.0,6.1,21.0,224.0,208.25,165.0
2016,5,8,16,45,51.5,201.5,6.05,21.0,226.5,253.73,203.2
2016,5,8,17,0,78.0,193.0,6.0,21.0,229.0,278.23,224.7
2016,5,8,17,15,70.0,169.0,5.55,21.0,198.0,247.5,200.33
2016,5,8,17,30,62.0,145.0,5.1,21.0,167.0,216.17,175.21
2016,5,8,17,45,50.0,120.5,4.7,21.0,136.5,179.61,145.22
2016,5,8,18,0,38.0,96.0,4.3,21.0,106.0,142.36,114.1
2016,5,8,18,15,23.0,73.0,3.95,20.5,78.5,103.96,81.51
2016,5,8,18,30,8.0,50.0,3.6,20.0,51.0,54.88,39.74
2016,5,8,18,45,4.0,29.5,3.3,19.5,30.0,29.7,17.64
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,6.83,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.54,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,6.69,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,13.13,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,29.25,18.52
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,45.32,33.33
2016,5,9,6,45,118.0,81.0,5.0,20.5,101.5,58.1,44.87
2016,5,9,7,0,33.0,100.0,5.2,21.0,109.0,70.89,56.14
2016,5,9,7,15,50.0,122.5,5.5,21.5,139.5,85.98,69.1
2016,5,9,7,30,67.0,145.0,5.8,22.0,170.0,100.87,81.59
2016,5,9,7,45,60.5,167.0,6.1,22.5,192.5,114.83,93.07
2016,5,9,8,0,54.0,189.0,6.4,23.0,215.0,128.46,104.07
2016,5,9,8,15,155.0,216.0,6.45,23.5,301.5,141.67,114.54
2016,5,9,8,30,256.0,243.0,6.5,24.0,388.0,152.01,122.5
2016,5,9,8,45,247.5,270.0,6.6,24.5,421.0,164.45,132.13
2016,5,9,9,0,239.0,297.0,6.7,25.0,454.0,185.5,148.72
2016,5,9,9,15,454.5,250.5,6.65,25.0,575.5,147.96,117.51
2016,5,9,9,30,670.0,204.0,6.6,25.0,697.0,124.8,98.2
2016,5,9,9,45,702.5,199.0,6.55,25.5,742.0,119.42,93.37
2016,5,9,10,0,735.0,194.0,6.5,26.0,787.0,114.45,88.91
2016,5,9,10,15,589.5,273.5,6.35,26.5,762.5,190.35,125.88
2016,5,9,10,30,444.0,353.0,6.2,27.0,738.0,251.62,171.21
2016,5,9,10,45,419.5,376.5,6.05,27.5,749.5,294.39,203.94
2016,5,9,11,0,395.0,400.0,5.9,28.0,761.0,347.08,245.86
2016,5,9,11,15,391.5,411.5,5.75,28.0,776.0,385.46,277.15
2016,5,9,11,30,388.0,423.0,5.6,28.0,791.0,423.93,308.37
2016,5,9,11,45,337.5,452.0,5.45,28.5,775.5,452.32,331.5
2016,5,9,12,0,287.0,481.0,5.3,29.0,760.0,476.52,350.32
2016,5,9,12,15,582.0,316.5,5.2,29.0,883.5,549.29,405.69
2016,5,9,12,30,877.0,152.0,5.1,29.0,1007.0,644.09,478.34
2016,5,9,12,45,587.5,315.0,5.0,29.5,886.5,635.78,470.2
2016,5,9,13,0,298.0,478.0,4.9,30.0,766.0,597.06,438.56
2016,5,9,13,15,588.0,310.5,4.8,30.0,870.0,712.42,525.87
2016,5,9,13,30,878.0,143.0,4.7,30.0,974.0,820.91,606.75
2016,5,9,13,45,876.5,139.5,4.65,30.5,954.0,856.52,629.2
2016,5,9,14,0,875.0,136.0,4.6,31.0,934.0,888.98,649.9
2016,5,9,14,15,517.0,284.0,4.55,31.0,752.0,756.88,556.35
2016,5,9,14,30,159.0,432.0,4.5,31.0,570.0,552.51,406.41
2016,5,9,14,45,502.5,279.0,4.45,31.0,688.0,783.74,578.45
2016,5,9,15,0,846.0,126.0,4.4,31.0,806.0,966.6,705.04
2016,5,9,15,15,834.0,123.5,4.3,30.5,764.5,986.54,719.26
2016,5,9,15,30,822.0,121.0,4.2,30.0,723.0,988.31,722.81
2016,5,9,15,45,806.5,117.0,4.15,30.0,676.0,980.99,719.51
2016,5,9,16,0,791.0,113.0,4.1,30.0,629.0,969.85,713.89
2016,5,9,16,15,770.5,109.5,3.95,29.5,578.0,950.51,703.81
2016,5,9,16,30,750.0,106.0,3.8,29.0,527.0,927.68,691.44
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.5,900.75,675.18
2016,5,9,17,0,698.0,95.0,3.6,29.0,420.0,864.3,652.25
2016,5,9,17,15,660.0,89.0,3.4,28.0,364.5,812.77,620.42
2016,5,9,17,30,622.0,83.0,3.2,27.0,309.0,759.5,586.33
2016,5,9,17,45,570.5,75.0,3.0,26.5,255.0,689.35,537.39
2016,5,9,18,0,519.0,67.0,2.8,26.0,201.0,618.99,486.08
2016,5,9,18,15,437.0,56.5,2.85,25.0,150.5,518.27,410.58
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,420.57,332.64
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,282.73,214.38
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,134.18,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,46.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,6.69,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.15,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,30.21,19.25
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,47.1,34.6
2016,5,10,6,45,267.0,81.0,2.9,22.5,142.5,58.93,45.22
2016,5,10,7,0,355.0,97.0,3.1,23.0,192.0,70.02,54.92
2016,5,10,7,15,224.0,123.0,3.15,23.5,187.5,85.56,68.12
2016,5,10,7,30,93.0,149.0,3.2,24.0,183.0,103.55,83.11
2016,5,10,7,45,341.5,139.5,3.3,24.5,296.0,94.61,75.11
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,94.06,74.22
2016,5,10,8,15,620.5,137.0,3.35,25.5,461.5,97.19,76.4
2016,5,10,8,30,651.0,144.0,3.3,26.0,514.0,100.15,78.41
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.0,99.32,77.28
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,98.61,76.28
2016,5,10,9,15,735.0,150.0,3.3,27.5,663.5,99.17,76.36
2016,5,10,9,30,752.0,154.0,3.3,28.0,709.0,99.6,76.34
2016,5,10,9,45,769.5,154.5,3.35,28.5,750.0,106.84,81.87
2016,5,10,10,0,787.0,155.0,3.4,29.0,791.0,105.18,80.18
2016,5,10,10,15,796.0,157.5,3.45,29.0,825.0,151.99,88.57
2016,5,10,10,30,805.0,160.0,3.5,29.0,859.0,206.67,120.63
2016,5,10,10,45,812.5,161.5,3.55,29.5,886.0,261.64,161.49
2016,5,10,11,0,820.0,163.0,3.6,30.0,913.0,317.42,206.78
2016,5,10,11,15,824.5,164.0,3.65,30.0,932.5,372.51,253.28
2016,5,10,11,30,829.0,165.0,3.7,30.0,952.0,427.65,299.69
2016,5,10,11,45,828.0,168.0,3.8,30.0,962.5,481.52,344.5
2016,5,10,12,0,827.0,171.0,3.9,30.0,973.0,534.6,387.64
2016,5,10,12,15,827.5,171.0,3.95,30.0,976.5,585.57,428.09
2016,5,10,12,30,828.0,171.0,4.0,30.0,980.0,635.5,466.76
2016,5,10,12,45,823.0,173.5,4.05,30.0,974.0,682.39,502.33
2016,5,10,13,0,818.0,176.0,4.1,30.0,968.0,727.27,535.71
2016,5,10,13,15,814.5,175.0,4.1,30.0,955.5,768.11,565.59
2016,5,10,13,30,811.0,174.0,4.1,30.0,943.0,806.26,593.15
2016,5,10,13,45,800.5,176.0,4.15,30.0,921.0,838.29,616.16
2016,5,10,14,0,790.0,178.0,4.2,30.0,899.0,866.88,636.04
2016,5,10,14,15,782.0,175.5,4.2,30.0,871.0,890.14,652.19
2016,5,10,14,30,774.0,173.0,4.2,30.0,843.0,909.78,666.04
2016,5,10,14,45,754.5,175.5,4.2,30.0,806.0,919.57,673.48
2016,5,10,15,0,735.0,178.0,4.2,30.0,769.0,935.47,685.21
2016,5,10,15,15,720.5,174.0,4.15,30.0,728.5,936.45,686.88
2016,5,10,15,30,706.0,170.0,4.1,30.0,688.0,933.68,686.32
2016,5,10,15,45,673.0,171.5,4.05,30.0,639.5,914.49,674.96
2016,5,10,16,0,640.0,173.0,4.0,30.0,591.0,891.43,661.18
2016,5,10,16,15,615.5,166.5,3.85,29.5,542.0,864.97,645.93
2016,5,10,16,30,591.0,160.0,3.7,29.0,493.0,835.26,628.38
2016,5,10,16,45,544.0,156.0,3.6,29.0,439.0,773.13,587.06
2016,5,10,17,0,497.0,152.0,3.5,29.0,385.0,720.43,551.87
2016,5,10,17,15,455.5,140.5,3.35,28.5,332.5,662.87,513.2
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,604.54,472.53
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,522.41,412.38
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,422.02,336.34
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,332.76,265.64
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,245.92,193.94
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,128.97,95.44
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,10.67,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.51,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,6.69,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,13.06,0.0
2016,5,11,6,15,157.0,37.0,2.55,19.5,59.0,27.69,17.43
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,42.29,30.81
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.11,41.47
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,65.73,51.68
2016,5,11,7,15,441.5,102.5,3.55,21.5,247.0,74.32,59.01
2016,5,11,7,30,496.0,115.0,3.8,22.0,300.0,82.73,65.98
2016,5,11,7,45,527.5,127.5,4.1,22.5,352.5,90.53,72.28
2016,5,11,8,0,559.0,140.0,4.4,23.0,405.0,98.03,78.22
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.0,104.12,82.88
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,107.7,85.4
2016,5,11,8,45,629.0,170.5,4.6,25.0,557.5,113.61,89.66
2016,5,11,9,0,638.0,184.0,4.7,26.0,604.0,118.98,93.43
2016,5,11,9,15,656.5,190.0,4.7,26.5,649.5,119.67,93.53
2016,5,11,9,30,675.0,196.0,4.7,27.0,695.0,120.17,93.5
2016,5,11,9,45,671.0,211.5,4.7,27.5,731.0,124.89,96.92
2016,5,11,10,0,667.0,227.0,4.7,28.0,767.0,128.97,99.8
2016,5,11,10,15,678.5,231.0,4.6,28.0,801.0,172.96,108.27
2016,5,11,10,30,690.0,235.0,4.5,28.0,835.0,223.72,138.81
2016,5,11,10,45,688.0,245.0,4.45,28.5,859.5,276.7,178.63
2016,5,11,11,0,686.0,255.0,4.4,29.0,884.0,329.82,221.6
2016,5,11,11,15,691.5,257.5,4.3,29.0,903.5,381.11,264.31
2016,5,11,11,30,697.0,260.0,4.2,29.0,923.0,432.99,307.29
2016,5,11,11,45,778.0,208.5,4.1,29.5,956.5,485.27,348.63
2016,5,11,12,0,859.0,157.0,4.0,30.0,990.0,538.05,390.27
2016,5,11,12,15,649.5,295.5,3.9,30.0,927.5,573.74,418.53
2016,5,11,12,30,440.0,434.0,3.8,30.0,865.0,592.38,431.86
2016,5,11,12,45,231.0,395.5,3.7,30.5,622.5,464.17,340.78
2016,5,11,13,0,22.0,357.0,3.6,31.0,380.0,293.16,214.85
2016,5,11,13,15,65.0,416.5,3.5,31.0,479.5,385.31,282.97
2016,5,11,13,30,108.0,476.0,3.4,31.0,579.0,478.75,350.05
2016,5,11,13,45,176.5,465.5,3.3,31.0,629.0,552.22,403.06
2016,5,11,14,0,245.0,455.0,3.2,31.0,679.0,633.68,460.86
2016,5,11,14,15,271.0,433.5,3.1,30.5,674.0,657.28,478.82
2016,5,11,14,30,297.0,412.0,3.0,30.0,669.0,680.01,496.6
2016,5,11,14,45,223.5,403.0,2.95,30.0,592.0,598.55,439.85
2016,5,11,15,0,150.0,394.0,2.9,30.0,515.0,531.81,392.45
2016,5,11,15,15,101.5,356.0,2.9,30.0,436.5,432.22,321.81
2016,5,11,15,30,53.0,318.0,2.9,30.0,358.0,351.64,262.95
2016,5,11,15,45,206.0,294.0,2.9,30.0,431.5,512.6,386.05
2016,5,11,16,0,359.0,270.0,2.9,30.0,505.0,675.61,505.42
2016,5,11,16,15,227.5,258.5,2.85,29.5,403.5,510.87,387.32
2016,5,11,16,30,96.0,247.0,2.8,29.0,302.0,346.27,265.03
2016,5,11,16,45,298.5,200.0,2.8,29.0,345.0,550.39,423.76
2016,5,11,17,0,501.0,153.0,2.8,29.0,388.0,725.49,553.87
2016,5,11,17,15,459.5,141.0,2.65,28.5,335.5,667.26,513.46
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,608.24,472.72
2016,5,11,17,45,361.0,114.5,2.35,27.5,231.5,530.95,416.77
2016,5,11,18,0,304.0,100.0,2.2,27.0,180.0,434.19,344.38
2016,5,11,18,15,237.0,80.0,2.25,26.5,133.0,344.43,274.12
2016,5,11,18,30,170.0,60.0,2.3,26.0,86.0,257.37,202.82
2016,5,11,18,45,100.0,37.0,2.35,25.5,50.5,163.47,122.38
2016,5,11,19,0,30.0,14.0,2.4,25.0,15.0,43.8,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.5,7.5,16.99,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,8.0,1.1,19.5,8.0,6.29,0.0
2016,5,12,6,0,0.0,16.0,1.2,20.0,16.0,12.2,0.0
2016,5,12,6,15,29.0,38.0,1.4,20.5,42.5,28.28,17.93
2016,5,12,6,30,58.0,60.0,1.6,21.0,69.0,43.54,31.79
2016,5,12,6,45,77.5,84.0,1.8,21.5,101.5,59.69,46.12
2016,5,12,7,0,97.0,108.0,2.0,22.0,134.0,75.48,59.85
2016,5,12,7,15,122.0,129.5,2.0,22.5,170.0,89.61,71.82
2016,5,12,7,30,147.0,151.0,2.0,23.0,206.0,103.45,83.25
2016,5,12,7,45,73.5,87.0,2.05,23.5,114.5,64.26,49.56
2016,5,12,8,0,0.0,23.0,2.1,24.0,23.0,17.56,9.44
2016,5,12,8,15,0.0,73.0,2.05,24.0,73.0,56.08,42.22
2016,5,12,8,30,0.0,123.0,2.0,24.0,123.0,92.69,72.78
2016,5,12,8,45,0.0,99.0,2.0,24.5,99.0,76.02,58.43
2016,5,12,9,0,0.0,75.0,2.0,25.0,75.0,57.77,42.93
2016,5,12,9,15,0.0,58.5,1.95,25.5,58.5,45.04,32.12
2016,5,12,9,30,0.0,42.0,1.9,26.0,42.0,32.33,21.39
2016,5,12,9,45,48.0,214.0,1.85,26.5,253.5,147.0,115.03
2016,5,12,10,0,96.0,386.0,1.8,27.0,465.0,236.23,184.87
2016,5,12,10,15,117.5,409.5,1.7,27.0,509.5,244.9,178.86
2016,5,12,10,30,139.0,433.0,1.6,27.0,554.0,275.22,198.8
2016,5,12,10,45,196.5,443.5,1.55,27.5,620.5,310.45,221.55
2016,5,12,11,0,254.0,454.0,1.5,28.0,687.0,338.52,240.19
2016,5,12,11,15,249.0,466.0,1.5,28.0,699.0,369.53,264.25
2016,5,12,11,30,244.0,478.0,1.5,28.0,711.0,412.11,296.27
2016,5,12,11,45,278.5,475.5,1.55,28.0,744.0,440.96,317.96
2016,5,12,12,0,313.0,473.0,1.6,28.0,777.0,485.04,350.47
2016,5,12,12,15,391.0,452.5,1.65,28.0,834.0,544.88,393.79
2016,5,12,12,30,469.0,432.0,1.7,28.0,891.0,608.79,439.72
2016,5,12,12,45,398.5,450.0,1.75,28.5,838.5,614.3,443.42
2016,5,12,13,0,328.0,468.0,1.8,29.0,786.0,610.74,440.7
2016,5,12,13,15,534.5,343.5,1.85,29.0,854.5,701.85,507.5
2016,5,12,13,30,741.0,219.0,1.9,29.0,923.0,796.57,575.56
2016,5,12,13,45,737.5,215.5,1.95,29.0,903.0,828.79,597.7
2016,5,12,14,0,734.0,212.0,2.0,29.0,883.0,857.88,618.17
2016,5,12,14,15,725.5,209.0,2.0,28.5,855.5,879.74,634.61
2016,5,12,14,30,717.0,206.0,2.0,28.0,828.0,898.03,648.58
2016,5,12,14,45,527.0,284.5,2.0,28.0,732.0,812.18,589.56
2016,5,12,15,0,337.0,363.0,2.0,28.0,636.0,704.15,514.63
2016,5,12,15,15,485.5,284.5,1.95,28.0,654.5,807.57,589.78
2016,5,12,15,30,634.0,206.0,1.9,28.0,673.0,898.61,653.62
2016,5,12,15,45,619.5,197.0,1.9,28.0,629.0,886.54,646.46
2016,5,12,16,0,605.0,188.0,1.9,28.0,585.0,870.97,638.16
2016,5,12,16,15,580.0,181.0,1.8,27.5,536.5,833.37,615.6
2016,5,12,16,30,555.0,174.0,1.7,27.0,488.0,803.74,598.36
2016,5,12,16,45,522.0,164.5,1.6,26.5,437.0,760.63,571.66
2016,5,12,17,0,489.0,155.0,1.5,26.0,386.0,715.61,543.26
2016,5,12,17,15,448.0,143.5,1.35,25.5,334.0,658.7,505.16
2016,5,12,17,30,407.0,132.0,1.2,25.0,282.0,601.02,465.44
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,526.27,411.26
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,432.24,341.23
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,343.73,272.68
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,257.97,203.1
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,137.67,103.21
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,13.36,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,6.69,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,5.9,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,11.79,0.12
2016,5,13,6,15,62.0,42.0,2.4,18.0,51.5,30.94,20.43
2016,5,13,6,30,107.0,69.0,2.4,18.0,87.0,49.3,37.2
2016,5,13,6,45,159.5,95.0,2.4,18.5,133.0,66.79,52.88
2016,5,13,7,0,212.0,121.0,2.4,19.0,179.0,83.6,67.64
2016,5,13,7,15,259.0,142.5,2.4,19.5,229.0,97.5,79.52
