Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,30,306.0,164.0,2.4,20.0,279.0,111.05,90.79
2016,5,13,7,45,346.0,180.5,2.4,21.0,330.0,121.34,98.86
2016,5,13,8,0,386.0,197.0,2.4,22.0,381.0,131.32,106.47
2016,5,13,8,15,418.0,210.5,2.4,22.5,431.5,135.01,108.93
2016,5,13,8,30,450.0,224.0,2.4,23.0,482.0,141.19,113.44
2016,5,13,8,45,471.5,237.0,2.4,23.5,529.0,146.46,117.15
2016,5,13,9,0,493.0,250.0,2.4,24.0,576.0,151.33,120.53
2016,5,13,9,15,514.0,259.0,2.35,24.5,620.5,153.73,121.87
2016,5,13,9,30,535.0,268.0,2.3,25.0,665.0,155.85,123.01
2016,5,13,9,45,558.5,270.5,2.25,25.5,705.5,154.62,121.47
2016,5,13,10,0,582.0,273.0,2.2,26.0,746.0,153.31,119.92
2016,5,13,10,15,594.5,278.5,2.1,26.0,779.5,196.73,128.91
2016,5,13,10,30,607.0,284.0,2.0,26.0,813.0,239.41,154.23
2016,5,13,10,45,625.0,282.0,1.95,26.5,841.5,285.26,187.64
2016,5,13,11,0,643.0,280.0,1.9,27.0,870.0,333.54,225.62
2016,5,13,11,15,649.5,282.5,1.85,27.0,889.5,382.81,265.97
2016,5,13,11,30,656.0,285.0,1.8,27.0,909.0,432.88,306.63
2016,5,13,11,45,695.5,259.5,1.75,27.5,929.0,481.24,344.41
2016,5,13,12,0,735.0,234.0,1.7,28.0,949.0,532.32,383.39
2016,5,13,12,15,736.0,234.5,1.65,28.0,953.0,581.84,420.99
2016,5,13,12,30,737.0,235.0,1.6,28.0,957.0,630.68,456.97
2016,5,13,12,45,533.0,351.0,1.6,28.0,872.0,632.36,457.68
2016,5,13,13,0,329.0,467.0,1.6,28.0,787.0,610.72,441.21
2016,5,13,13,15,263.5,476.0,1.6,28.0,730.0,597.34,432.24
2016,5,13,13,30,198.0,485.0,1.6,28.0,673.0,568.05,411.97
2016,5,13,13,45,458.0,355.5,1.6,28.0,778.0,715.27,518.34
2016,5,13,14,0,718.0,226.0,1.6,28.0,883.0,856.79,616.63
2016,5,13,14,15,554.0,300.5,1.6,28.0,798.5,805.22,579.41
2016,5,13,14,30,390.0,375.0,1.6,28.0,714.0,730.39,527.99
2016,5,13,14,45,510.5,307.5,1.6,28.0,732.0,818.46,590.81
2016,5,13,15,0,631.0,240.0,1.6,28.0,750.0,895.46,644.26
2016,5,13,15,15,604.5,237.0,1.55,28.0,705.5,884.28,636.84
2016,5,13,15,30,578.0,234.0,1.5,28.0,661.0,862.03,623.46
2016,5,13,15,45,567.0,224.5,1.5,28.0,620.5,852.76,619.44
2016,5,13,16,0,556.0,215.0,1.5,28.0,580.0,840.5,613.39
2016,5,13,16,15,530.0,206.0,1.45,27.5,532.0,810.58,596.18
2016,5,13,16,30,504.0,197.0,1.4,27.0,484.0,778.06,577.21
2016,5,13,16,45,473.0,185.0,1.35,27.0,433.0,734.72,549.54
2016,5,13,17,0,442.0,173.0,1.3,27.0,382.0,689.49,520.19
2016,5,13,17,15,401.5,159.0,1.2,26.5,330.5,630.98,481.33
2016,5,13,17,30,361.0,145.0,1.1,26.0,279.0,549.93,425.73
2016,5,13,17,45,312.0,127.0,1.0,25.5,229.0,479.06,375.03
2016,5,13,18,0,263.0,109.0,0.9,25.0,179.0,409.36,322.96
2016,5,13,18,15,202.0,87.0,0.9,24.5,133.5,323.82,256.63
2016,5,13,18,30,141.0,65.0,0.9,24.0,88.0,240.42,189.04
2016,5,13,18,45,83.5,40.5,0.9,24.0,52.5,139.07,104.48
2016,5,13,19,0,26.0,16.0,0.9,24.0,17.0,44.36,8.12
2016,5,13,19,15,13.0,8.0,0.95,23.5,8.5,16.24,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,9.5,10.0,1.6,20.5,11.0,7.87,0.0
2016,5,14,6,0,19.0,20.0,1.7,21.0,22.0,15.34,2.49
2016,5,14,6,15,86.0,41.5,1.7,21.0,55.0,30.81,20.1
2016,5,14,6,30,153.0,63.0,1.7,21.0,88.0,45.8,33.77
2016,5,14,6,45,219.5,78.0,1.7,21.5,129.5,56.73,43.59
2016,5,14,7,0,286.0,93.0,1.7,22.0,171.0,67.58,53.05
2016,5,14,7,15,239.0,121.5,1.65,22.5,197.0,84.94,67.81
2016,5,14,7,30,192.0,150.0,1.6,23.0,223.0,103.73,83.45
2016,5,14,7,45,159.0,177.0,1.55,24.0,243.5,119.21,95.78
2016,5,14,8,0,126.0,204.0,1.5,25.0,264.0,133.96,107.21
2016,5,14,8,15,102.5,226.0,1.5,25.0,278.5,151.02,120.8
2016,5,14,8,30,79.0,248.0,1.5,25.0,293.0,163.46,130.46
2016,5,14,8,45,64.5,263.0,1.5,25.5,302.0,172.23,136.81
2016,5,14,9,0,50.0,278.0,1.5,26.0,311.0,180.63,142.83
2016,5,14,9,15,41.5,287.0,1.45,26.0,315.5,185.89,146.57
2016,5,14,9,30,33.0,296.0,1.4,26.0,320.0,190.83,150.07
2016,5,14,9,45,27.5,297.5,1.4,26.0,318.5,191.8,150.48
2016,5,14,10,0,22.0,299.0,1.4,26.0,317.0,209.45,164.1
2016,5,14,10,15,34.0,340.0,1.3,26.0,369.5,220.79,163.87
2016,5,14,10,30,46.0,381.0,1.2,26.0,422.0,251.76,185.68
2016,5,14,10,45,33.5,355.5,1.15,26.0,386.0,243.88,179.98
2016,5,14,11,0,21.0,330.0,1.1,26.0,350.0,244.82,181.13
2016,5,14,11,15,17.0,290.5,1.0,25.5,307.0,220.25,163.25
2016,5,14,11,30,13.0,251.0,0.9,25.0,264.0,193.42,143.61
2016,5,14,11,45,15.5,286.5,0.8,25.0,302.0,222.08,165.0
2016,5,14,12,0,18.0,322.0,0.7,25.0,340.0,251.57,186.53
2016,5,14,12,15,15.0,277.5,0.65,25.0,292.5,220.0,163.08
2016,5,14,12,30,12.0,233.0,0.6,25.0,245.0,186.73,138.45
2016,5,14,12,45,6.0,146.0,0.6,25.0,152.0,117.31,86.01
2016,5,14,13,0,0.0,59.0,0.6,25.0,59.0,45.94,30.7
2016,5,14,13,15,0.0,68.0,0.65,24.5,68.0,52.94,36.4
2016,5,14,13,30,0.0,77.0,0.7,24.0,77.0,59.94,42.02
2016,5,14,13,45,0.0,82.5,0.8,24.0,82.5,64.21,45.41
2016,5,14,14,0,0.0,88.0,0.9,24.0,88.0,68.48,48.81
2016,5,14,14,15,0.0,90.5,1.0,23.5,90.5,70.38,50.48
2016,5,14,14,30,0.0,93.0,1.1,23.0,93.0,72.28,52.17
2016,5,14,14,45,0.0,60.0,1.25,23.0,60.0,46.4,31.66
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,20.81,11.17
2016,5,14,15,15,0.0,24.0,1.45,22.5,24.0,18.47,9.35
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,16.14,7.51
2016,5,14,15,45,0.0,87.0,1.6,22.0,87.0,67.13,48.91
2016,5,14,16,0,0.0,153.0,1.7,22.0,153.0,122.85,93.65
2016,5,14,16,15,0.0,111.0,1.65,21.5,111.0,86.87,65.16
2016,5,14,16,30,0.0,69.0,1.6,21.0,69.0,53.02,38.02
2016,5,14,16,45,0.0,91.5,1.6,21.0,91.5,70.76,52.74
2016,5,14,17,0,0.0,114.0,1.6,21.0,114.0,92.02,70.32
2016,5,14,17,15,0.0,98.5,1.65,20.5,98.5,78.9,59.93
2016,5,14,17,30,0.0,83.0,1.7,20.0,83.0,65.67,49.31
2016,5,14,17,45,121.0,97.5,1.75,20.0,130.0,231.25,190.25
2016,5,14,18,0,242.0,112.0,1.8,20.0,177.0,394.05,321.54
2016,5,14,18,15,184.5,89.0,2.05,19.5,132.0,310.84,253.54
2016,5,14,18,30,127.0,66.0,2.3,19.0,87.0,212.13,171.69
2016,5,14,18,45,80.5,42.0,2.55,19.0,53.5,139.16,107.5
2016,5,14,19,0,34.0,18.0,2.8,19.0,20.0,54.95,15.85
2016,5,14,19,15,17.0,9.0,2.9,19.0,10.0,20.09,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.51,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,10.66,0.59
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,26.63,17.23
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,41.97,31.45
2016,5,15,6,45,23.0,79.0,2.75,14.5,85.5,56.97,45.11
2016,5,15,7,0,41.0,101.0,2.8,15.0,113.0,71.99,58.51
2016,5,15,7,15,50.0,125.0,2.8,15.0,142.0,87.82,72.46
2016,5,15,7,30,59.0,149.0,2.8,15.0,171.0,103.36,85.9
2016,5,15,7,45,47.0,166.5,2.85,15.5,186.0,114.69,95.27
2016,5,15,8,0,35.0,184.0,2.9,16.0,201.0,125.71,104.23
2016,5,15,8,15,46.0,212.0,2.9,16.5,237.0,142.55,118.01
2016,5,15,8,30,57.0,240.0,2.9,17.0,273.0,158.93,131.2
2016,5,15,8,45,80.5,271.0,2.95,17.5,322.0,176.65,145.35
2016,5,15,9,0,104.0,302.0,3.0,18.0,371.0,193.83,158.88
2016,5,15,9,15,133.0,328.5,2.95,18.5,423.5,197.01,160.7
2016,5,15,9,30,162.0,355.0,2.9,19.0,476.0,209.38,170.1
2016,5,15,9,45,133.0,372.5,2.9,19.5,475.5,215.49,174.34
2016,5,15,10,0,104.0,390.0,2.9,20.0,475.0,238.3,192.09
2016,5,15,10,15,115.0,411.0,2.85,20.0,509.0,246.2,185.52
2016,5,15,10,30,126.0,432.0,2.8,20.0,543.0,273.63,204.63
2016,5,15,10,45,150.5,449.0,2.8,20.5,585.0,304.16,226.23
2016,5,15,11,0,175.0,466.0,2.8,21.0,627.0,338.28,251.23
2016,5,15,11,15,104.0,430.0,2.7,21.0,526.5,315.3,236.91
2016,5,15,11,30,33.0,394.0,2.6,21.0,426.0,289.21,219.25
2016,5,15,11,45,25.5,361.0,2.55,21.5,386.5,271.73,205.96
2016,5,15,12,0,18.0,328.0,2.5,22.0,347.0,255.93,193.81
2016,5,15,12,15,20.5,346.0,2.45,22.0,367.0,273.64,207.28
2016,5,15,12,30,23.0,364.0,2.4,22.0,387.0,292.03,221.12
2016,5,15,12,45,22.5,360.5,2.35,22.0,383.0,292.74,221.69
2016,5,15,13,0,22.0,357.0,2.3,22.0,379.0,293.19,222.13
2016,5,15,13,15,26.0,370.0,2.3,22.0,395.0,318.27,241.15
2016,5,15,13,30,30.0,383.0,2.3,22.0,411.0,338.68,256.56
2016,5,15,13,45,24.0,348.0,2.3,22.5,370.5,310.29,235.03
2016,5,15,14,0,18.0,313.0,2.3,23.0,330.0,266.14,201.74
2016,5,15,14,15,46.5,361.0,2.3,22.5,402.5,353.48,268.89
2016,5,15,14,30,75.0,409.0,2.3,22.0,475.0,432.27,328.38
2016,5,15,14,45,129.0,402.5,2.3,22.0,510.0,507.57,385.06
2016,5,15,15,0,183.0,396.0,2.3,22.0,545.0,565.2,428.58
2016,5,15,15,15,161.0,374.0,2.3,22.0,500.0,532.7,405.39
2016,5,15,15,30,139.0,352.0,2.3,22.0,455.0,498.01,380.93
2016,5,15,15,45,149.5,328.5,2.3,22.0,433.0,492.8,378.96
2016,5,15,16,0,160.0,305.0,2.3,22.0,411.0,486.38,376.01
2016,5,15,16,15,86.0,249.0,2.25,21.5,305.5,329.46,258.03
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,176.57,137.65
2016,5,15,16,45,6.0,147.0,2.15,21.0,150.5,127.82,99.19
2016,5,15,17,0,0.0,101.0,2.1,21.0,101.0,79.85,60.31
2016,5,15,17,15,0.0,88.0,1.95,20.5,88.0,68.96,51.75
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,58.01,42.95
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,47.52,34.3
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,37.48,25.9
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,28.25,18.09
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,19.04,10.2
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,11.78,3.83
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,4.54,0.0
2016,5,15,19,15,0.0,3.0,0.95,19.0,3.0,2.36,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,6.5,1.55,18.0,6.5,5.11,0.0
2016,5,16,6,0,0.0,13.0,1.8,18.0,13.0,9.89,0.38
2016,5,16,6,15,0.0,31.0,2.05,18.0,31.0,23.59,14.38
2016,5,16,6,30,0.0,49.0,2.3,18.0,49.0,36.74,26.39
2016,5,16,6,45,1.0,71.0,2.55,18.5,71.0,52.4,40.39
2016,5,16,7,0,2.0,93.0,2.8,19.0,93.0,67.9,54.02
2016,5,16,7,15,1.0,101.0,3.0,19.0,101.0,74.36,59.62
2016,5,16,7,30,0.0,109.0,3.2,19.0,109.0,80.67,64.95
2016,5,16,7,45,0.0,115.0,3.4,19.5,115.0,85.55,68.81
2016,5,16,8,0,0.0,121.0,3.6,20.0,121.0,90.32,72.5
2016,5,16,8,15,0.0,136.0,3.7,20.0,136.0,101.05,81.37
2016,5,16,8,30,0.0,151.0,3.8,20.0,151.0,111.7,90.08
2016,5,16,8,45,0.0,138.5,3.9,20.5,138.5,103.79,82.92
2016,5,16,9,0,0.0,126.0,4.0,21.0,126.0,95.43,75.47
2016,5,16,9,15,0.0,124.5,3.95,21.5,124.5,94.55,74.38
2016,5,16,9,30,0.0,123.0,3.9,22.0,123.0,93.6,73.23
2016,5,16,9,45,4.5,166.5,3.85,22.5,170.0,124.21,98.26
2016,5,16,10,0,9.0,210.0,3.8,23.0,217.0,153.68,121.96
2016,5,16,10,15,20.5,282.5,3.65,23.0,300.0,203.39,154.2
2016,5,16,10,30,32.0,355.0,3.5,23.0,383.0,236.17,178.23
2016,5,16,10,45,32.0,365.5,3.35,23.5,394.5,249.36,187.59
2016,5,16,11,0,32.0,376.0,3.2,24.0,406.0,262.81,197.29
2016,5,16,11,15,48.5,413.5,3.05,24.5,460.0,298.32,223.02
2016,5,16,11,30,65.0,451.0,2.9,25.0,514.0,337.17,251.08
2016,5,16,11,45,49.5,429.5,2.8,25.5,478.0,327.53,243.83
2016,5,16,12,0,34.0,408.0,2.7,26.0,442.0,314.76,234.22
2016,5,16,12,15,87.5,456.5,2.75,26.0,543.0,386.78,287.34
2016,5,16,12,30,141.0,505.0,2.8,26.0,644.0,465.51,344.62
2016,5,16,12,45,107.0,487.5,2.85,26.0,593.0,447.43,331.67
2016,5,16,13,0,73.0,470.0,2.9,26.0,542.0,423.46,314.54
2016,5,16,13,15,45.0,390.0,3.0,26.0,434.5,348.71,260.45
2016,5,16,13,30,17.0,310.0,3.1,26.0,327.0,258.03,193.26
2016,5,16,13,45,24.0,340.5,3.25,26.5,363.0,303.8,227.67
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,342.24,256.0
2016,5,16,14,15,27.0,346.0,3.5,26.5,370.0,322.25,241.97
2016,5,16,14,30,23.0,321.0,3.6,26.0,341.0,282.8,213.41
2016,5,16,14,45,46.0,346.5,3.7,26.0,385.0,352.44,266.77
2016,5,16,15,0,69.0,372.0,3.8,26.0,429.0,407.28,308.48
2016,5,16,15,15,106.5,362.5,3.85,26.0,444.5,443.07,336.83
2016,5,16,15,30,144.0,353.0,3.9,26.0,460.0,503.89,383.31
2016,5,16,15,45,210.5,322.5,4.0,26.0,467.5,547.75,418.78
2016,5,16,16,0,277.0,292.0,4.1,26.0,475.0,615.68,471.33
2016,5,16,16,15,346.0,251.5,4.1,25.5,462.0,647.82,499.3
2016,5,16,16,30,415.0,211.0,4.1,25.0,449.0,702.09,543.08
2016,5,16,16,45,335.5,202.5,4.1,24.5,382.5,589.77,462.41
2016,5,16,17,0,256.0,194.0,4.1,24.0,316.0,503.17,398.55
2016,5,16,17,15,241.5,171.5,4.05,23.5,275.5,463.82,370.97
2016,5,16,17,30,227.0,149.0,4.0,23.0,235.0,423.28,341.52
2016,5,16,17,45,358.5,111.0,3.95,23.0,221.0,522.81,422.97
2016,5,16,18,0,490.0,73.0,3.9,23.0,207.0,598.63,481.11
2016,5,16,18,15,415.0,62.5,3.65,22.0,157.5,504.96,408.03
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,409.84,330.83
2016,5,16,18,45,239.5,36.5,3.2,20.5,68.5,296.96,233.81
2016,5,16,19,0,139.0,21.0,3.0,20.0,29.0,175.86,81.97
2016,5,16,19,15,69.5,10.5,2.9,19.5,14.5,61.47,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.0,2.5,1.97,0.0
2016,5,17,6,0,0.0,5.0,2.4,17.0,5.0,3.78,0.0
2016,5,17,6,15,0.0,11.0,2.55,17.5,11.0,8.34,1.46
2016,5,17,6,30,0.0,17.0,2.7,18.0,17.0,12.91,5.64
2016,5,17,6,45,0.0,25.0,2.85,18.5,25.0,19.03,11.13
2016,5,17,7,0,0.0,33.0,3.0,19.0,33.0,25.16,16.57
2016,5,17,7,15,0.0,25.5,3.1,19.0,25.5,19.42,11.5
2016,5,17,7,30,0.0,18.0,3.2,19.0,18.0,13.71,6.43
2016,5,17,7,45,0.0,71.5,3.35,19.5,71.5,54.87,42.31
2016,5,17,8,0,0.0,125.0,3.5,20.0,125.0,93.02,74.83
2016,5,17,8,15,0.0,140.5,3.5,20.5,140.5,104.07,83.75
2016,5,17,8,30,0.0,156.0,3.5,21.0,156.0,115.02,92.5
2016,5,17,8,45,15.0,207.0,3.5,21.5,217.0,148.85,120.24
2016,5,17,9,0,30.0,258.0,3.5,22.0,278.0,169.98,137.02
2016,5,17,9,15,15.0,201.0,3.45,22.0,211.0,146.72,117.44
2016,5,17,9,30,0.0,144.0,3.4,22.0,144.0,108.4,85.47
2016,5,17,9,45,6.5,197.5,3.35,22.5,203.0,145.08,115.37
2016,5,17,10,0,13.0,251.0,3.3,23.0,262.0,180.1,143.33
2016,5,17,10,15,11.5,233.5,3.25,23.0,243.5,171.21,129.46
2016,5,17,10,30,10.0,216.0,3.2,23.0,225.0,161.18,121.44
2016,5,17,10,45,17.0,282.0,3.15,23.5,298.0,208.99,157.58
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,257.59,193.72
2016,5,17,11,15,18.0,288.0,3.05,24.0,305.0,218.95,164.53
2016,5,17,11,30,12.0,228.0,3.0,24.0,239.0,176.57,132.4
2016,5,17,11,45,38.0,345.0,2.95,24.5,382.5,266.64,200.25
2016,5,17,12,0,64.0,462.0,2.9,25.0,526.0,366.27,273.33
2016,5,17,12,15,64.5,464.5,2.85,25.0,528.5,379.57,282.98
2016,5,17,12,30,65.0,467.0,2.8,25.0,531.0,393.03,293.0
2016,5,17,12,45,160.0,479.0,2.8,25.0,635.5,478.19,356.1
2016,5,17,13,0,255.0,491.0,2.8,25.0,740.0,576.75,427.65
2016,5,17,13,15,243.5,486.5,2.8,25.0,722.0,583.71,432.75
2016,5,17,13,30,232.0,482.0,2.8,25.0,704.0,592.18,439.29
2016,5,17,13,45,507.5,329.0,2.8,25.0,800.5,733.73,545.14
2016,5,17,14,0,783.0,176.0,2.8,25.0,897.0,858.95,636.41
2016,5,17,14,15,775.5,174.0,2.8,25.0,869.5,882.59,651.93
2016,5,17,14,30,768.0,172.0,2.8,25.0,842.0,902.73,666.04
2016,5,17,14,45,763.5,166.0,2.85,25.0,809.0,918.37,677.67
2016,5,17,15,0,759.0,160.0,2.9,25.0,776.0,930.42,687.11
2016,5,17,15,15,745.5,156.5,2.9,25.0,736.0,932.48,689.74
2016,5,17,15,30,732.0,153.0,2.9,25.0,696.0,939.63,696.02
2016,5,17,15,45,381.5,205.5,2.95,25.0,487.0,642.69,489.55
2016,5,17,16,0,31.0,258.0,3.0,25.0,278.0,276.37,211.54
2016,5,17,16,15,102.0,256.5,2.95,24.5,316.0,354.04,275.83
2016,5,17,16,30,173.0,255.0,2.9,24.0,354.0,457.2,357.02
2016,5,17,16,45,256.5,217.5,2.9,24.0,348.5,527.81,413.25
2016,5,17,17,0,340.0,180.0,2.9,24.0,343.0,569.5,448.28
2016,5,17,17,15,318.0,161.0,2.8,23.5,298.5,525.57,417.25
2016,5,17,17,30,296.0,142.0,2.7,23.0,254.0,480.65,385.15
2016,5,17,17,45,265.5,122.5,2.65,23.0,210.5,426.2,343.86
2016,5,17,18,0,235.0,103.0,2.6,23.0,167.0,371.75,301.22
2016,5,17,18,15,191.0,82.5,2.6,22.5,127.0,303.74,246.41
2016,5,17,18,30,147.0,62.0,2.6,22.0,87.0,236.85,190.4
2016,5,17,18,45,85.0,41.5,2.6,22.0,55.0,138.68,106.87
2016,5,17,19,0,23.0,21.0,2.6,22.0,23.0,52.29,22.4
2016,5,17,19,15,11.5,10.5,2.65,21.5,11.5,17.07,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,15.0,7.0,5.51,0.0
2016,5,18,6,0,0.0,14.0,3.8,15.0,14.0,10.65,1.46
2016,5,18,6,15,0.0,32.5,3.75,15.0,32.5,24.68,15.58
2016,5,18,6,30,0.0,51.0,3.7,15.0,51.0,38.14,27.99
2016,5,18,6,45,1.5,72.5,3.7,15.5,73.0,53.45,41.84
2016,5,18,7,0,3.0,94.0,3.7,16.0,95.0,68.63,55.33
2016,5,18,7,15,15.5,118.0,3.65,16.0,124.0,85.4,70.06
2016,5,18,7,30,28.0,142.0,3.6,16.0,153.0,99.1,81.86
2016,5,18,7,45,117.5,172.5,3.6,16.5,228.5,116.2,96.24
2016,5,18,8,0,207.0,203.0,3.6,17.0,304.0,135.26,112.04
2016,5,18,8,15,318.5,206.5,3.5,17.5,381.5,134.72,110.91
2016,5,18,8,30,430.0,210.0,3.4,18.0,459.0,132.53,108.44
2016,5,18,8,45,315.5,258.5,3.35,18.5,450.0,160.18,131.11
2016,5,18,9,0,201.0,307.0,3.3,19.0,441.0,189.13,154.46
2016,5,18,9,15,108.0,278.5,3.3,19.0,351.5,173.13,140.73
2016,5,18,9,30,15.0,250.0,3.3,19.0,262.0,178.23,144.61
2016,5,18,9,45,12.5,238.0,3.3,19.5,248.5,171.37,138.35
2016,5,18,10,0,10.0,226.0,3.3,20.0,235.0,164.17,131.89
2016,5,18,10,15,165.5,317.5,3.25,20.5,462.5,208.44,154.57
2016,5,18,10,30,321.0,409.0,3.2,21.0,690.0,277.83,199.12
2016,5,18,10,45,174.0,385.0,3.15,21.5,538.0,277.88,204.81
2016,5,18,11,0,27.0,361.0,3.1,22.0,386.0,252.74,191.22
2016,5,18,11,15,25.0,358.0,3.05,22.0,381.5,256.86,194.51
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,270.18,204.72
2016,5,18,11,45,17.5,295.5,2.95,22.5,313.0,229.49,173.57
2016,5,18,12,0,12.0,236.0,2.9,23.0,249.0,185.74,139.99
2016,5,18,12,15,13.5,236.0,2.85,23.0,250.0,188.24,142.05
2016,5,18,12,30,15.0,236.0,2.8,23.0,251.0,190.86,144.14
2016,5,18,12,45,14.0,239.0,2.8,23.5,253.0,194.24,146.51
2016,5,18,13,0,13.0,242.0,2.8,24.0,255.0,197.49,148.77
2016,5,18,13,15,15.5,281.0,2.8,24.0,296.5,231.61,174.87
2016,5,18,13,30,18.0,320.0,2.8,24.0,338.0,266.83,201.56
2016,5,18,13,45,148.0,384.5,2.85,24.0,521.5,458.16,346.68
2016,5,18,14,0,278.0,449.0,2.9,24.0,705.0,656.03,489.72
2016,5,18,14,15,145.5,350.0,2.95,24.0,484.0,449.64,340.32
2016,5,18,14,30,13.0,251.0,3.0,24.0,263.0,213.59,161.63
2016,5,18,14,45,16.5,269.5,3.1,24.0,284.0,234.48,178.57
2016,5,18,15,0,20.0,288.0,3.2,24.0,305.0,256.48,195.83
2016,5,18,15,15,29.5,296.5,3.3,23.5,319.5,298.54,229.04
2016,5,18,15,30,39.0,305.0,3.4,23.0,334.0,322.56,248.62
2016,5,18,15,45,23.5,252.5,3.5,23.0,270.0,236.1,182.44
2016,5,18,16,0,8.0,200.0,3.6,23.0,206.0,173.54,133.64
2016,5,18,16,15,5.5,185.5,3.65,22.5,189.5,159.51,123.21
2016,5,18,16,30,3.0,171.0,3.7,22.0,173.0,145.41,112.53
2016,5,18,16,45,1.5,152.0,3.75,22.0,153.0,127.88,98.8
2016,5,18,17,0,0.0,133.0,3.8,22.0,133.0,110.18,84.8
2016,5,18,17,15,0.0,116.0,3.8,21.5,116.0,95.83,73.58
2016,5,18,17,30,0.0,99.0,3.8,21.0,99.0,81.32,62.03
2016,5,18,17,45,0.0,82.0,3.8,20.5,82.0,66.62,50.11
2016,5,18,18,0,0.0,65.0,3.8,20.0,65.0,51.68,37.76
2016,5,18,18,15,136.0,63.0,3.65,19.5,86.0,220.76,182.6
2016,5,18,18,30,272.0,61.0,3.5,19.0,107.0,364.18,298.1
2016,5,18,18,45,179.0,42.0,3.35,18.5,68.0,255.35,202.85
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,121.18,65.22
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,41.98,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.5,2.35,15.0,2.5,1.97,0.0
2016,5,19,6,0,0.0,5.0,2.6,15.0,5.0,3.78,0.0
2016,5,19,6,15,0.0,11.0,2.85,15.0,11.0,8.34,1.54
2016,5,19,6,30,0.0,17.0,3.1,15.0,17.0,12.91,5.77
2016,5,19,6,45,0.0,24.5,3.35,15.0,24.5,18.64,11.01
2016,5,19,7,0,0.0,32.0,3.6,15.0,32.0,24.39,16.21
2016,5,19,7,15,0.0,28.5,3.4,15.0,28.5,21.72,13.81
2016,5,19,7,30,0.0,25.0,3.2,15.0,25.0,19.06,11.39
2016,5,19,7,45,0.0,24.0,3.0,15.5,24.0,18.31,10.64
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,17.56,9.89
2016,5,19,8,15,0.0,27.0,2.85,16.0,27.0,20.65,12.56
2016,5,19,8,30,0.0,31.0,2.9,16.0,31.0,23.74,15.21
2016,5,19,8,45,0.0,40.0,3.0,16.5,40.0,30.69,21.16
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,37.66,27.07
2016,5,19,9,15,0.0,57.5,3.05,17.0,57.5,44.28,32.67
2016,5,19,9,30,0.0,66.0,3.0,17.0,66.0,50.91,38.27
2016,5,19,9,45,0.0,93.0,2.95,17.0,93.0,71.87,56.08
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,91.54,72.62
2016,5,19,10,15,1.5,136.0,2.5,17.0,137.5,103.37,78.65
2016,5,19,10,30,3.0,152.0,2.1,17.0,155.0,115.43,88.08
2016,5,19,10,45,7.5,196.5,1.7,17.5,204.0,148.63,113.91
2016,5,19,11,0,12.0,241.0,1.3,18.0,253.0,182.32,139.6
2016,5,19,11,15,37.5,345.5,1.25,18.0,382.0,253.3,193.36
2016,5,19,11,30,63.0,450.0,1.2,18.0,511.0,335.94,254.78
2016,5,19,11,45,252.5,441.5,1.2,18.5,688.0,409.57,306.83
2016,5,19,12,0,442.0,433.0,1.2,19.0,865.0,518.22,385.01
2016,5,19,12,15,383.0,454.5,1.2,19.5,830.0,542.25,402.53
2016,5,19,12,30,324.0,476.0,1.2,20.0,795.0,554.15,411.19
2016,5,19,12,45,301.0,481.0,1.2,20.5,776.0,572.85,424.38
2016,5,19,13,0,278.0,486.0,1.2,21.0,757.0,588.98,435.29
2016,5,19,13,15,151.0,423.0,1.2,21.5,570.0,463.56,345.78
2016,5,19,13,30,24.0,360.0,1.2,22.0,383.0,303.76,228.04
2016,5,19,13,45,21.0,336.5,1.2,22.5,357.0,285.33,214.98
2016,5,19,14,0,18.0,313.0,1.2,23.0,331.0,266.05,200.51
2016,5,19,14,15,23.5,328.5,1.2,23.0,350.0,303.04,228.52
2016,5,19,14,30,29.0,344.0,1.2,23.0,369.0,327.67,247.02
2016,5,19,14,45,21.0,296.5,1.2,23.0,314.5,262.23,198.54
2016,5,19,15,0,13.0,249.0,1.2,23.0,260.0,215.16,163.37
2016,5,19,15,15,21.5,270.0,1.3,23.0,286.5,244.4,186.59
2016,5,19,15,30,30.0,291.0,1.4,23.0,313.0,298.73,228.36
2016,5,19,15,45,20.0,251.0,1.5,23.0,265.5,231.03,177.18
2016,5,19,16,0,10.0,211.0,1.6,23.0,218.0,185.81,142.67
2016,5,19,16,15,26.0,221.0,1.75,22.5,237.0,235.65,183.13
2016,5,19,16,30,42.0,231.0,1.9,22.0,256.0,269.48,210.98
2016,5,19,16,45,123.0,216.5,2.05,22.0,278.0,365.53,289.0
2016,5,19,17,0,204.0,202.0,2.2,22.0,300.0,436.2,346.66
2016,5,19,17,15,194.0,178.0,2.2,21.5,262.0,401.09,321.35
2016,5,19,17,30,184.0,154.0,2.2,21.0,224.0,364.85,295.06
2016,5,19,17,45,338.5,114.0,2.2,21.0,217.5,506.89,409.66
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,602.42,482.31
2016,5,19,18,15,420.0,63.5,2.05,20.5,162.0,510.57,410.65
2016,5,19,18,30,347.0,53.0,1.9,20.0,113.0,416.55,335.01
2016,5,19,18,45,245.0,38.0,1.8,19.5,73.0,302.81,239.33
2016,5,19,19,0,143.0,23.0,1.7,19.0,33.0,185.34,107.19
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.5,63.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,9.83,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,18.96,7.74
2016,5,20,6,15,248.5,40.0,0.9,15.5,77.0,30.32,20.5
2016,5,20,6,30,352.0,55.0,0.9,16.0,118.0,41.7,31.07
2016,5,20,6,45,176.0,42.0,0.9,16.5,73.5,31.13,22.03
2016,5,20,7,0,0.0,29.0,0.9,17.0,29.0,22.09,14.05
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,35.16,25.58
2016,5,20,7,30,0.0,63.0,0.9,18.0,63.0,48.29,36.97
2016,5,20,7,45,0.0,93.5,0.9,18.5,93.5,70.96,56.43
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,92.4,74.44
2016,5,20,8,15,3.5,153.0,0.95,19.5,155.0,112.41,90.9
2016,5,20,8,30,7.0,182.0,1.0,20.0,186.0,132.02,106.77
2016,5,20,8,45,12.0,207.5,1.05,21.0,215.5,149.15,120.11
2016,5,20,9,0,17.0,233.0,1.1,22.0,245.0,166.04,133.03
2016,5,20,9,15,19.0,252.5,1.15,22.0,266.5,178.98,143.13
2016,5,20,9,30,21.0,272.0,1.2,22.0,288.0,191.75,153.05
2016,5,20,9,45,36.5,315.5,1.3,22.5,345.0,201.13,159.94
2016,5,20,10,0,52.0,359.0,1.4,23.0,402.0,223.36,177.02
2016,5,20,10,15,83.5,395.5,1.45,23.5,467.5,253.78,188.69
2016,5,20,10,30,115.0,432.0,1.5,24.0,533.0,272.91,200.18
2016,5,20,10,45,484.5,288.0,1.6,24.5,733.0,267.56,181.24
2016,5,20,11,0,854.0,144.0,1.7,25.0,933.0,326.52,215.69
2016,5,20,11,15,858.5,145.0,1.7,25.0,952.5,380.78,261.87
2016,5,20,11,30,863.0,146.0,1.7,25.0,972.0,434.88,307.58
2016,5,20,11,45,872.0,142.5,1.75,25.5,985.5,488.19,351.16
2016,5,20,12,0,881.0,139.0,1.8,26.0,999.0,541.39,393.41
2016,5,20,12,15,881.0,139.0,1.8,26.0,1002.5,591.52,432.79
2016,5,20,12,30,881.0,139.0,1.8,26.0,1006.0,640.57,470.25
2016,5,20,12,45,878.0,140.0,1.8,26.0,1001.0,687.06,504.86
2016,5,20,13,0,875.0,141.0,1.8,26.0,996.0,731.73,537.34
2016,5,20,13,15,872.0,140.0,1.8,26.0,983.0,772.73,566.65
2016,5,20,13,30,869.0,139.0,1.8,26.0,970.0,811.09,592.96
2016,5,20,13,45,861.5,139.5,1.8,26.5,948.5,844.08,613.56
2016,5,20,14,0,854.0,140.0,1.8,27.0,927.0,873.83,631.97
2016,5,20,14,15,847.0,138.0,1.8,27.0,899.0,898.51,648.34
2016,5,20,14,30,840.0,136.0,1.8,27.0,871.0,919.68,662.56
2016,5,20,14,45,833.0,132.5,1.85,27.0,837.0,935.9,674.31
2016,5,20,15,0,826.0,129.0,1.9,27.0,803.0,963.01,693.23
2016,5,20,15,15,813.5,126.5,1.95,26.5,762.0,967.69,699.25
2016,5,20,15,30,801.0,124.0,2.0,26.0,721.0,968.57,703.26
2016,5,20,15,45,783.0,121.5,2.05,26.0,675.0,960.16,700.12
2016,5,20,16,0,765.0,119.0,2.1,26.0,629.0,948.07,694.78
2016,5,20,16,15,744.5,115.0,2.1,26.0,579.5,928.18,683.93
2016,5,20,16,30,724.0,111.0,2.1,26.0,530.0,911.97,675.63
2016,5,20,16,45,695.0,107.0,2.15,26.0,477.0,877.5,655.56
2016,5,20,17,0,666.0,103.0,2.2,26.0,424.0,840.42,633.52
2016,5,20,17,15,629.5,96.5,2.1,25.5,370.5,790.33,601.99
2016,5,20,17,30,593.0,90.0,2.0,25.0,317.0,738.53,568.45
2016,5,20,17,45,542.5,82.0,1.9,24.5,264.5,670.1,521.7
2016,5,20,18,0,492.0,74.0,1.8,24.0,212.0,601.42,472.79
2016,5,20,18,15,420.0,63.5,1.65,23.5,162.5,510.55,404.38
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,417.08,330.56
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,302.28,235.94
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,185.08,110.37
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,63.45,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,9.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,18.31,7.27
2016,5,21,6,15,102.5,48.5,2.35,20.5,64.5,35.44,24.33
2016,5,21,6,30,162.0,73.0,2.4,21.0,102.0,52.38,39.54
2016,5,21,6,45,81.0,62.5,2.45,21.5,77.0,46.78,35.05
2016,5,21,7,0,0.0,52.0,2.5,22.0,52.0,39.79,29.05
2016,5,21,7,15,0.0,69.5,2.5,22.0,69.5,53.15,40.61
2016,5,21,7,30,0.0,87.0,2.5,22.0,87.0,65.92,51.49
2016,5,21,7,45,0.0,73.0,2.55,22.5,73.0,56.04,42.72
2016,5,21,8,0,0.0,59.0,2.6,23.0,59.0,45.23,33.24
2016,5,21,8,15,16.0,142.0,2.6,23.5,151.5,105.49,83.93
2016,5,21,8,30,32.0,225.0,2.6,24.0,244.0,150.7,120.84
2016,5,21,8,45,250.0,232.0,2.65,24.5,398.5,144.75,115.23
2016,5,21,9,0,468.0,239.0,2.7,25.0,553.0,144.26,114.26
2016,5,21,9,15,453.5,264.0,2.7,25.0,585.5,153.87,121.76
2016,5,21,9,30,439.0,289.0,2.7,25.0,618.0,162.56,128.47
2016,5,21,9,45,379.0,331.5,2.7,25.5,627.0,190.01,149.95
2016,5,21,10,0,319.0,374.0,2.7,26.0,636.0,206.46,162.37
2016,5,21,10,15,227.0,405.0,2.65,26.0,595.5,256.01,184.68
2016,5,21,10,30,135.0,436.0,2.6,26.0,555.0,278.07,202.59
2016,5,21,10,45,125.5,448.5,2.6,26.0,561.5,299.55,218.82
2016,5,21,11,0,116.0,461.0,2.6,26.0,568.0,320.33,234.97
2016,5,21,11,15,86.0,451.5,2.55,26.0,532.0,333.55,246.08
2016,5,21,11,30,56.0,442.0,2.5,26.0,496.0,328.33,243.22
2016,5,21,11,45,117.5,472.5,2.5,26.5,587.0,377.42,278.26
2016,5,21,12,0,179.0,503.0,2.5,27.0,678.0,444.61,326.26
2016,5,21,12,15,164.5,505.0,2.45,27.0,666.5,459.08,337.06
2016,5,21,12,30,150.0,507.0,2.4,27.0,655.0,472.14,346.79
2016,5,21,12,45,125.0,498.0,2.4,27.0,621.5,468.8,344.74
2016,5,21,13,0,100.0,489.0,2.4,27.0,588.0,457.14,336.66
2016,5,21,13,15,199.0,477.5,2.4,27.0,670.0,542.88,399.58
2016,5,21,13,30,298.0,466.0,2.4,27.0,752.0,640.22,469.07
2016,5,21,13,45,506.5,345.5,2.45,27.5,818.5,746.21,545.68
2016,5,21,14,0,715.0,225.0,2.5,28.0,885.0,852.24,620.93
2016,5,21,14,15,440.5,331.0,2.55,28.0,733.5,729.92,533.96
2016,5,21,14,30,166.0,437.0,2.6,28.0,582.0,561.9,413.31
2016,5,21,14,45,233.0,407.5,2.65,28.0,603.0,610.19,451.1
2016,5,21,15,0,300.0,378.0,2.7,28.0,624.0,681.41,502.97
2016,5,21,15,15,435.5,312.0,2.75,27.5,648.0,783.23,578.28
2016,5,21,15,30,571.0,246.0,2.8,27.0,672.0,865.82,640.09
2016,5,21,15,45,555.0,236.0,2.85,27.0,629.0,851.08,631.51
2016,5,21,16,0,539.0,226.0,2.9,27.0,586.0,833.29,621.67
2016,5,21,16,15,514.0,217.0,2.9,26.5,538.5,804.56,605.07
2016,5,21,16,30,489.0,208.0,2.9,26.0,491.0,773.26,586.54
2016,5,21,16,45,462.5,194.5,2.95,26.0,442.0,733.11,560.74
2016,5,21,17,0,436.0,181.0,3.0,26.0,393.0,690.98,533.09
2016,5,21,17,15,397.5,167.0,2.95,25.5,342.0,634.72,494.93
2016,5,21,17,30,359.0,153.0,2.9,25.0,291.0,556.33,439.77
2016,5,21,17,45,306.5,136.0,2.85,25.0,241.0,483.85,385.66
2016,5,21,18,0,254.0,119.0,2.8,25.0,191.0,412.89,330.75
2016,5,21,18,15,199.0,96.0,2.65,24.5,144.5,331.92,266.52
2016,5,21,18,30,144.0,73.0,2.5,24.0,98.0,252.58,201.24
2016,5,21,18,45,89.0,47.0,2.45,23.5,61.0,151.16,116.85
2016,5,21,19,0,34.0,21.0,2.4,23.0,24.0,60.14,33.71
2016,5,21,19,15,17.0,10.5,2.4,22.5,12.0,21.29,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,8.65,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,16.74,6.27
2016,5,22,6,15,21.0,43.5,2.3,22.0,47.5,32.21,21.48
2016,5,22,6,30,42.0,65.0,2.4,22.0,73.0,47.26,35.01
2016,5,22,6,45,66.0,87.0,2.55,22.5,104.0,62.49,48.42
2016,5,22,7,0,90.0,109.0,2.7,23.0,135.0,76.46,60.47
2016,5,22,7,15,241.5,118.5,2.7,23.0,208.0,83.24,66.23
2016,5,22,7,30,393.0,128.0,2.7,23.0,281.0,89.05,71.0
2016,5,22,7,45,394.5,154.5,2.75,23.5,327.5,104.38,83.57
2016,5,22,8,0,396.0,181.0,2.8,24.0,374.0,118.82,95.17
2016,5,22,8,15,226.5,213.0,2.8,24.0,326.0,136.06,109.14
2016,5,22,8,30,57.0,245.0,2.8,24.0,278.0,161.72,129.88
2016,5,22,8,45,58.5,267.0,2.8,24.5,304.0,174.32,139.43
2016,5,22,9,0,60.0,289.0,2.8,25.0,330.0,186.56,148.6
2016,5,22,9,15,372.0,235.5,2.75,25.0,513.0,136.7,107.71
2016,5,22,9,30,684.0,182.0,2.7,25.0,696.0,111.77,87.14
2016,5,22,9,45,695.0,188.0,2.7,25.5,734.5,112.1,87.07
2016,5,22,10,0,706.0,194.0,2.7,26.0,773.0,116.86,90.58
2016,5,22,10,15,363.5,255.5,2.7,26.0,554.5,167.69,113.22
2016,5,22,10,30,21.0,317.0,2.7,26.0,336.0,229.13,171.07
2016,5,22,10,45,19.0,307.5,2.75,26.5,325.0,226.34,168.4
2016,5,22,11,0,17.0,298.0,2.8,27.0,314.0,222.72,165.39
2016,5,22,11,15,18.5,315.5,2.8,27.0,333.0,238.08,176.85
2016,5,22,11,30,20.0,333.0,2.8,27.0,352.0,253.94,188.64
2016,5,22,11,45,16.0,284.5,2.85,27.0,300.0,220.97,164.13
2016,5,22,12,0,12.0,236.0,2.9,27.0,248.0,185.75,137.79
2016,5,22,12,15,15.5,287.0,2.95,27.0,303.0,227.39,169.26
2016,5,22,12,30,19.0,338.0,3.0,27.0,358.0,270.19,201.18
2016,5,22,12,45,38.5,397.0,3.1,27.5,435.5,333.69,247.84
2016,5,22,13,0,58.0,456.0,3.2,28.0,513.0,401.63,296.96
2016,5,22,13,15,74.0,464.0,3.25,28.0,535.5,430.25,318.0
2016,5,22,13,30,90.0,472.0,3.3,28.0,558.0,460.45,340.31
2016,5,22,13,45,53.5,386.5,3.35,28.0,437.0,367.45,273.09
2016,5,22,14,0,17.0,301.0,3.4,28.0,316.0,255.15,190.1
2016,5,22,14,15,141.5,362.5,3.4,28.0,487.0,457.05,342.51
2016,5,22,14,30,266.0,424.0,3.4,28.0,658.0,660.72,488.66
2016,5,22,14,45,489.0,306.5,3.45,28.0,714.5,795.28,587.54
2016,5,22,15,0,712.0,189.0,3.5,28.0,771.0,922.27,678.44
2016,5,22,15,15,598.0,229.5,3.5,28.0,702.0,868.91,641.89
2016,5,22,15,30,484.0,270.0,3.5,28.0,633.0,803.07,596.38
2016,5,22,15,45,481.0,250.5,3.55,28.0,592.0,791.14,590.87
2016,5,22,16,0,478.0,231.0,3.6,28.0,551.0,776.18,582.95
2016,5,22,16,15,538.5,195.0,3.55,27.5,528.5,804.64,607.6
2016,5,22,16,30,599.0,159.0,3.5,27.0,506.0,840.29,635.52
2016,5,22,16,45,566.5,152.0,3.45,27.0,455.0,799.21,608.55
2016,5,22,17,0,534.0,145.0,3.4,27.0,404.0,746.37,573.43
2016,5,22,17,15,495.0,135.0,3.25,26.5,352.5,692.59,537.66
2016,5,22,17,30,456.0,125.0,3.1,26.0,301.0,637.89,500.23
2016,5,22,17,45,397.5,114.0,3.0,26.0,250.0,562.81,445.42
2016,5,22,18,0,339.0,103.0,2.9,26.0,199.0,488.83,389.13
2016,5,22,18,15,274.0,86.0,2.8,25.5,152.5,382.52,306.84
2016,5,22,18,30,209.0,69.0,2.7,25.0,106.0,301.3,240.47
2016,5,22,18,45,133.5,47.0,2.65,25.0,67.5,204.68,158.97
2016,5,22,19,0,58.0,25.0,2.6,25.0,29.0,103.73,63.35
2016,5,22,19,15,29.0,12.5,2.65,24.5,14.5,32.06,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,10.62,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,20.31,9.02
2016,5,23,6,15,208.0,44.0,2.6,22.0,76.0,32.93,22.1
