Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,30,300.0,61.0,2.7,22.0,116.0,45.45,33.47
2016,5,23,6,45,150.0,32.0,2.85,22.5,59.5,23.94,15.15
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.27,0.0
2016,5,23,7,15,109.0,78.0,3.05,23.0,121.0,58.5,45.06
2016,5,23,7,30,218.0,153.0,3.1,23.0,239.0,103.43,83.28
2016,5,23,7,45,109.0,137.5,3.2,23.5,180.5,96.47,76.89
2016,5,23,8,0,0.0,122.0,3.3,24.0,122.0,91.09,71.92
2016,5,23,8,15,0.0,101.0,3.35,24.5,101.0,77.05,59.71
2016,5,23,8,30,0.0,80.0,3.4,25.0,80.0,61.56,46.39
2016,5,23,8,45,0.0,87.0,3.45,25.5,87.0,67.04,50.71
2016,5,23,9,0,0.0,94.0,3.5,26.0,94.0,72.53,54.99
2016,5,23,9,15,0.0,101.0,3.55,26.0,101.0,77.7,59.1
2016,5,23,9,30,0.0,108.0,3.6,26.0,108.0,82.83,63.17
2016,5,23,9,45,7.5,180.0,3.65,26.5,186.0,133.49,104.19
2016,5,23,10,0,15.0,252.0,3.7,27.0,264.0,181.05,141.9
2016,5,23,10,15,16.0,261.5,3.75,27.0,275.5,189.98,141.63
2016,5,23,10,30,17.0,271.0,3.8,27.0,287.0,199.09,148.16
2016,5,23,10,45,16.5,280.5,3.9,27.5,296.0,208.06,154.51
2016,5,23,11,0,16.0,290.0,4.0,28.0,305.0,217.07,160.95
2016,5,23,11,15,8.0,207.0,4.05,28.0,214.5,158.63,116.94
2016,5,23,11,30,0.0,124.0,4.1,28.0,124.0,95.32,68.62
2016,5,23,11,45,5.0,162.5,4.15,28.0,167.5,126.68,92.72
2016,5,23,12,0,10.0,201.0,4.2,28.0,211.0,158.75,117.18
2016,5,23,12,15,15.5,274.5,4.25,28.0,290.0,218.1,162.07
2016,5,23,12,30,21.0,348.0,4.3,28.0,369.0,278.88,207.46
2016,5,23,12,45,17.5,310.5,4.35,28.5,328.5,251.31,186.56
2016,5,23,13,0,14.0,273.0,4.4,29.0,288.0,222.28,164.69
2016,5,23,13,15,23.5,335.0,4.4,29.0,358.5,287.71,213.73
2016,5,23,13,30,33.0,397.0,4.4,29.0,429.0,352.33,261.43
2016,5,23,13,45,25.0,348.5,4.4,29.0,372.5,311.11,231.16
2016,5,23,14,0,17.0,300.0,4.4,29.0,316.0,254.3,189.24
2016,5,23,14,15,67.0,366.5,4.35,29.0,426.0,376.14,281.17
2016,5,23,14,30,117.0,433.0,4.3,29.0,536.0,512.38,380.75
2016,5,23,14,45,432.0,301.0,4.25,29.0,658.0,735.65,547.3
2016,5,23,15,0,747.0,169.0,4.2,29.0,780.0,925.97,682.35
2016,5,23,15,15,528.5,252.0,4.15,28.5,674.0,814.73,605.44
2016,5,23,15,30,310.0,335.0,4.1,28.0,568.0,673.43,504.4
2016,5,23,15,45,267.5,320.0,4.05,28.0,512.0,625.55,471.58
2016,5,23,16,0,225.0,305.0,4.0,28.0,456.0,550.49,418.56
2016,5,23,16,15,357.0,248.5,3.95,27.5,466.0,653.6,499.51
2016,5,23,16,30,489.0,192.0,3.9,27.0,476.0,754.62,577.09
2016,5,23,16,45,457.0,179.5,3.9,27.0,425.0,709.74,546.22
2016,5,23,17,0,425.0,167.0,3.9,27.0,374.0,663.04,514.41
2016,5,23,17,15,394.5,152.5,3.8,26.5,326.5,614.05,481.05
2016,5,23,17,30,364.0,138.0,3.7,26.0,279.0,564.03,446.01
2016,5,23,17,45,323.5,121.5,3.65,26.0,232.5,478.27,382.36
2016,5,23,18,0,283.0,105.0,3.6,26.0,186.0,417.32,335.34
2016,5,23,18,15,230.0,86.5,3.6,25.5,143.0,342.98,276.32
2016,5,23,18,30,177.0,68.0,3.6,25.0,100.0,270.77,216.7
2016,5,23,18,45,113.0,47.0,3.6,25.0,65.0,186.61,144.98
2016,5,23,19,0,49.0,26.0,3.6,25.0,30.0,83.83,51.77
2016,5,23,19,15,24.5,13.0,3.7,24.5,15.0,29.01,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,21.5,15.5,11.02,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,31.0,21.04,9.73
2016,5,24,6,15,108.5,49.5,2.9,22.0,66.5,36.19,24.86
2016,5,24,6,30,172.0,71.0,3.1,22.0,102.0,51.28,38.46
2016,5,24,6,45,251.5,82.5,3.3,22.5,145.5,60.09,46.37
2016,5,24,7,0,331.0,94.0,3.5,23.0,189.0,67.58,52.87
2016,5,24,7,15,332.0,116.5,3.65,23.0,229.0,81.61,64.85
2016,5,24,7,30,333.0,139.0,3.8,23.0,269.0,97.21,77.98
2016,5,24,7,45,196.0,169.0,4.0,23.5,249.0,115.94,93.38
2016,5,24,8,0,59.0,199.0,4.2,24.0,229.0,134.59,108.45
2016,5,24,8,15,60.5,223.5,4.25,24.5,256.5,149.19,119.93
2016,5,24,8,30,62.0,248.0,4.3,25.0,284.0,163.41,130.95
2016,5,24,8,45,148.0,275.5,4.4,25.5,372.5,172.62,137.77
2016,5,24,9,0,234.0,303.0,4.5,26.0,461.0,188.31,149.81
2016,5,24,9,15,232.5,328.0,4.55,26.0,494.0,199.84,158.67
2016,5,24,9,30,231.0,353.0,4.6,26.0,527.0,210.71,167.0
2016,5,24,9,45,172.0,374.5,4.65,26.5,508.0,217.54,171.74
2016,5,24,10,0,113.0,396.0,4.7,27.0,489.0,225.52,177.4
2016,5,24,10,15,120.0,407.0,4.65,27.0,509.5,246.68,181.16
2016,5,24,10,30,127.0,418.0,4.6,27.0,530.0,268.86,196.28
2016,5,24,10,45,72.5,366.0,4.6,27.5,430.5,259.02,190.69
2016,5,24,11,0,18.0,314.0,4.6,28.0,331.0,233.74,173.5
2016,5,24,11,15,20.5,318.5,4.6,28.0,338.0,240.83,178.8
2016,5,24,11,30,23.0,323.0,4.6,28.0,345.0,239.66,177.91
2016,5,24,11,45,112.0,395.5,4.65,28.5,505.0,327.27,241.95
2016,5,24,12,0,201.0,468.0,4.7,29.0,665.0,433.43,319.0
2016,5,24,12,15,182.0,488.0,4.7,29.0,667.0,457.35,336.86
2016,5,24,12,30,163.0,508.0,4.7,29.0,669.0,480.44,353.95
2016,5,24,12,45,105.5,475.0,4.7,29.0,579.5,436.67,322.58
2016,5,24,13,0,48.0,442.0,4.7,29.0,490.0,383.47,283.71
2016,5,24,13,15,61.0,451.5,4.65,29.0,511.0,410.2,303.74
2016,5,24,13,30,74.0,461.0,4.6,29.0,532.0,438.34,324.55
2016,5,24,13,45,72.0,449.0,4.55,29.0,517.0,436.72,323.63
2016,5,24,14,0,70.0,437.0,4.5,29.0,502.0,434.13,322.14
2016,5,24,14,15,177.5,428.5,4.45,29.0,586.5,549.68,408.44
2016,5,24,14,30,285.0,420.0,4.4,29.0,671.0,673.97,498.61
2016,5,24,14,45,308.0,395.5,4.35,29.0,656.5,689.57,510.59
2016,5,24,15,0,331.0,371.0,4.3,29.0,642.0,703.63,522.16
2016,5,24,15,15,228.0,363.5,4.15,28.5,546.0,585.87,438.86
2016,5,24,15,30,125.0,356.0,4.0,28.0,450.0,486.07,366.1
2016,5,24,15,45,205.0,325.5,3.9,28.0,468.5,543.37,411.76
2016,5,24,16,0,285.0,295.0,3.8,28.0,487.0,624.97,473.41
2016,5,24,16,15,266.5,273.5,3.65,27.5,441.5,589.89,449.68
2016,5,24,16,30,248.0,252.0,3.5,27.0,396.0,552.94,424.89
2016,5,24,16,45,167.0,228.5,3.35,27.0,321.5,423.85,329.06
2016,5,24,17,0,86.0,205.0,3.2,27.0,247.0,296.47,231.38
2016,5,24,17,15,72.0,183.0,3.1,26.5,215.0,262.49,206.23
2016,5,24,17,30,58.0,161.0,3.0,26.0,183.0,228.35,180.13
2016,5,24,17,45,44.5,136.0,2.95,26.0,151.0,190.19,149.96
2016,5,24,18,0,31.0,111.0,2.9,26.0,119.0,151.5,118.74
2016,5,24,18,15,18.0,86.0,2.95,25.5,90.5,98.99,75.92
2016,5,24,18,30,5.0,61.0,3.0,25.0,62.0,61.93,44.94
2016,5,24,18,45,2.5,38.0,3.05,25.0,38.5,35.41,22.7
2016,5,24,19,0,0.0,15.0,3.1,25.0,15.0,11.41,2.16
2016,5,24,19,15,0.0,7.5,3.1,24.5,7.5,5.9,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.0,5.0,3.93,0.0
2016,5,25,6,0,0.0,10.0,3.4,23.0,10.0,7.58,0.0
2016,5,25,6,15,0.0,23.0,3.5,23.0,23.0,17.52,9.1
2016,5,25,6,30,0.0,36.0,3.6,23.0,36.0,27.5,17.98
2016,5,25,6,45,0.0,51.5,3.7,23.5,51.5,39.42,28.43
2016,5,25,7,0,0.0,67.0,3.8,24.0,67.0,50.87,38.31
2016,5,25,7,15,0.0,66.5,3.9,24.0,66.5,51.0,38.39
2016,5,25,7,30,0.0,66.0,4.0,24.0,66.0,50.61,37.95
2016,5,25,7,45,0.0,59.5,4.1,24.5,59.5,45.6,33.45
2016,5,25,8,0,0.0,53.0,4.2,25.0,53.0,40.61,29.0
2016,5,25,8,15,0.0,45.5,4.2,25.0,45.5,34.86,24.01
2016,5,25,8,30,0.0,38.0,4.2,25.0,38.0,29.12,19.06
2016,5,25,8,45,0.0,96.0,4.25,25.5,96.5,73.89,56.45
2016,5,25,9,0,0.0,154.0,4.3,26.0,155.0,114.8,89.91
2016,5,25,9,15,0.0,149.5,4.35,26.0,150.5,112.03,87.35
2016,5,25,9,30,0.0,145.0,4.4,26.0,146.0,109.11,84.74
2016,5,25,9,45,1.5,150.0,4.45,26.5,152.0,112.77,87.36
2016,5,25,10,0,3.0,155.0,4.5,27.0,158.0,116.46,90.0
2016,5,25,10,15,5.0,167.5,4.45,27.0,172.0,126.03,93.05
2016,5,25,10,30,7.0,180.0,4.4,27.0,186.0,135.94,100.42
2016,5,25,10,45,5.0,165.5,4.4,27.5,170.5,126.12,92.61
2016,5,25,11,0,3.0,151.0,4.4,28.0,155.0,115.71,84.41
2016,5,25,11,15,8.5,210.5,4.35,28.0,219.5,161.31,119.14
2016,5,25,11,30,14.0,270.0,4.3,28.0,284.0,207.46,153.91
2016,5,25,11,45,19.5,323.5,4.25,28.0,343.0,250.37,185.97
2016,5,25,12,0,25.0,377.0,4.2,28.0,402.0,288.86,214.49
2016,5,25,12,15,32.5,403.0,4.15,28.0,435.5,318.33,236.25
2016,5,25,12,30,40.0,429.0,4.1,28.0,469.0,349.84,259.47
2016,5,25,12,45,32.5,403.0,4.05,28.0,435.5,334.14,248.01
2016,5,25,13,0,25.0,377.0,4.0,28.0,402.0,316.19,234.92
2016,5,25,13,15,31.5,393.5,4.0,28.0,424.5,340.99,253.51
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,367.01,272.86
2016,5,25,13,45,51.5,421.0,4.0,28.5,469.5,395.33,293.5
2016,5,25,14,0,65.0,432.0,4.0,29.0,492.0,425.2,315.15
2016,5,25,14,15,51.0,399.5,3.95,29.0,446.0,391.8,290.99
2016,5,25,14,30,37.0,367.0,3.9,29.0,400.0,355.98,265.03
2016,5,25,14,45,31.0,338.0,3.85,29.0,364.5,328.96,245.58
2016,5,25,15,0,25.0,309.0,3.8,29.0,329.0,300.54,224.91
2016,5,25,15,15,18.0,268.5,3.85,29.0,283.0,239.21,179.41
2016,5,25,15,30,11.0,228.0,3.9,29.0,237.0,197.92,148.44
2016,5,25,15,45,28.5,253.0,4.0,29.0,273.0,262.01,198.29
2016,5,25,16,0,46.0,278.0,4.1,29.0,309.0,312.31,237.3
2016,5,25,16,15,48.0,259.0,4.1,29.0,289.0,299.8,228.65
2016,5,25,16,30,50.0,240.0,4.1,29.0,269.0,286.89,219.83
2016,5,25,16,45,72.0,223.5,4.2,29.0,261.0,297.04,229.43
2016,5,25,17,0,94.0,207.0,4.3,29.0,253.0,306.81,238.75
2016,5,25,17,15,83.5,183.5,4.1,28.5,221.0,274.26,214.61
2016,5,25,17,30,73.0,160.0,3.9,28.0,189.0,241.23,189.7
2016,5,25,17,45,62.0,136.0,3.75,27.5,158.0,206.53,162.91
2016,5,25,18,0,51.0,112.0,3.6,27.0,127.0,171.31,135.01
2016,5,25,18,15,36.0,88.5,3.45,26.5,98.0,132.54,103.36
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,92.91,70.34
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,49.8,34.34
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,16.03,5.48
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,8.26,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,24.0,1.5,1.18,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.27,0.0
2016,5,26,6,15,0.0,7.5,3.05,24.0,7.5,5.68,0.0
2016,5,26,6,30,0.0,12.0,3.2,24.0,12.0,9.1,2.15
2016,5,26,6,45,0.0,17.0,3.35,24.5,17.0,12.91,5.5
2016,5,26,7,0,0.0,22.0,3.5,25.0,22.0,16.74,8.81
2016,5,26,7,15,0.0,20.0,3.7,25.0,20.0,15.22,7.49
2016,5,26,7,30,0.0,18.0,3.9,25.0,18.0,13.71,6.15
2016,5,26,7,45,0.0,21.0,4.15,25.0,21.0,16.01,8.09
2016,5,26,8,0,0.0,24.0,4.4,25.0,24.0,18.33,10.02
2016,5,26,8,15,0.0,46.5,4.45,25.0,46.5,35.63,24.67
2016,5,26,8,30,0.0,69.0,4.5,25.0,69.0,53.04,39.24
2016,5,26,8,45,0.0,88.5,4.55,25.5,88.5,68.2,51.69
2016,5,26,9,0,0.0,108.0,4.6,26.0,108.0,82.68,63.42
2016,5,26,9,15,3.5,155.0,4.6,25.5,158.0,115.91,90.76
2016,5,26,9,30,7.0,202.0,4.6,25.0,208.0,147.73,116.73
2016,5,26,9,45,14.0,248.5,4.7,25.0,260.5,178.07,141.07
2016,5,26,10,0,21.0,295.0,4.8,25.0,313.0,207.7,164.62
2016,5,26,10,15,46.0,353.0,4.7,25.0,393.5,229.73,172.3
2016,5,26,10,30,71.0,411.0,4.6,25.0,474.0,272.27,202.82
2016,5,26,10,45,247.5,401.5,4.55,25.0,629.5,287.81,207.28
2016,5,26,11,0,424.0,392.0,4.5,25.0,785.0,343.59,244.61
2016,5,26,11,15,224.0,378.0,4.4,25.0,586.5,313.95,230.59
2016,5,26,11,30,24.0,364.0,4.3,25.0,388.0,276.84,207.76
2016,5,26,11,45,64.5,428.5,4.25,25.5,492.5,333.62,249.45
2016,5,26,12,0,105.0,493.0,4.2,26.0,597.0,407.35,303.14
2016,5,26,12,15,184.0,494.5,4.5,26.5,676.5,462.55,343.71
2016,5,26,12,30,263.0,496.0,4.8,27.0,756.0,529.76,393.37
2016,5,26,12,45,166.5,483.5,5.15,27.5,648.0,484.92,360.81
2016,5,26,13,0,70.0,471.0,5.5,28.0,540.0,421.5,313.75
2016,5,26,13,15,422.5,331.0,5.6,28.0,737.5,606.81,456.08
2016,5,26,13,30,775.0,191.0,5.7,28.0,935.0,790.35,593.8
2016,5,26,13,45,490.0,329.0,5.85,28.5,796.0,717.41,536.28
2016,5,26,14,0,205.0,467.0,6.0,29.0,657.0,592.66,441.15
2016,5,26,14,15,122.5,420.5,5.85,29.0,533.5,492.71,368.28
2016,5,26,14,30,40.0,374.0,5.7,29.0,410.0,365.21,273.3
2016,5,26,14,45,139.5,384.5,5.6,29.0,500.5,497.76,374.37
2016,5,26,15,0,239.0,395.0,5.5,29.0,591.0,616.02,462.59
2016,5,26,15,15,247.5,372.0,5.3,29.0,566.5,636.61,477.56
2016,5,26,15,30,256.0,349.0,5.1,29.0,542.0,633.37,476.3
2016,5,26,15,45,243.0,327.5,4.9,29.0,501.5,583.56,441.61
2016,5,26,16,0,230.0,306.0,4.7,29.0,461.0,555.87,422.46
2016,5,26,16,15,115.0,159.0,4.5,28.5,236.5,280.2,217.32
2016,5,26,16,30,0.0,12.0,4.3,28.0,12.0,9.17,1.7
2016,5,26,16,45,42.5,109.0,4.1,28.0,130.0,139.27,107.58
2016,5,26,17,0,85.0,206.0,3.9,28.0,248.0,296.13,231.32
2016,5,26,17,15,71.5,184.0,3.8,27.5,216.5,262.64,205.82
2016,5,26,17,30,58.0,162.0,3.7,27.0,185.0,228.99,180.15
2016,5,26,17,45,48.0,137.5,3.65,26.5,154.5,194.92,153.73
2016,5,26,18,0,38.0,113.0,3.6,26.0,124.0,160.26,126.16
2016,5,26,18,15,24.0,88.5,3.7,25.5,95.0,121.13,94.12
2016,5,26,18,30,10.0,64.0,3.8,25.0,66.0,70.02,51.75
2016,5,26,18,45,5.0,40.5,3.9,25.0,41.5,40.67,27.06
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,12.95,3.51
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,6.69,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,23.0,15.0,10.62,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,20.42,9.61
2016,5,27,6,15,91.0,52.5,4.9,23.0,68.0,38.2,26.47
2016,5,27,6,30,148.0,78.0,4.9,23.0,106.0,55.5,41.92
2016,5,27,6,45,74.0,79.5,4.9,23.5,93.5,57.56,44.02
2016,5,27,7,0,0.0,81.0,4.9,24.0,81.0,60.39,46.48
2016,5,27,7,15,0.0,82.0,5.05,24.0,82.0,61.9,47.75
2016,5,27,7,30,0.0,83.0,5.2,24.0,83.0,63.19,48.72
2016,5,27,7,45,0.0,71.5,5.35,24.5,71.5,54.88,41.36
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,46.01,33.58
2016,5,27,8,15,10.5,136.0,5.6,25.0,142.5,101.43,80.1
2016,5,27,8,30,21.0,212.0,5.7,25.0,225.0,151.04,121.0
2016,5,27,8,45,22.5,232.0,5.8,25.5,247.0,164.48,131.36
2016,5,27,9,0,24.0,252.0,5.9,26.0,269.0,177.77,141.53
2016,5,27,9,15,16.5,229.5,5.8,26.0,241.5,164.92,130.66
2016,5,27,9,30,9.0,207.0,5.7,26.0,214.0,151.04,119.05
2016,5,27,9,45,10.0,218.5,5.6,26.5,226.5,158.95,124.94
2016,5,27,10,0,11.0,230.0,5.5,27.0,239.0,167.01,130.91
2016,5,27,10,15,10.0,218.5,5.4,27.0,227.5,161.35,120.21
2016,5,27,10,30,9.0,207.0,5.3,27.0,216.0,155.01,115.1
2016,5,27,10,45,11.0,212.5,5.25,27.5,223.0,160.66,118.98
2016,5,27,11,0,13.0,218.0,5.2,28.0,230.0,166.58,123.13
2016,5,27,11,15,26.5,316.5,5.0,28.0,342.0,231.36,171.78
2016,5,27,11,30,40.0,415.0,4.8,28.0,454.0,305.26,226.55
2016,5,27,11,45,78.0,456.5,4.65,28.5,533.5,357.68,264.21
2016,5,27,12,0,116.0,498.0,4.5,29.0,613.0,409.23,301.12
2016,5,27,12,15,63.5,355.0,4.2,29.0,418.5,301.35,222.89
2016,5,27,12,30,11.0,212.0,3.9,29.0,224.0,170.19,125.17
2016,5,27,12,45,12.5,239.0,3.6,29.0,252.0,193.23,142.74
2016,5,27,13,0,14.0,266.0,3.3,29.0,280.0,216.8,160.38
2016,5,27,13,15,13.5,261.5,2.9,29.0,275.0,214.68,158.72
2016,5,27,13,30,13.0,257.0,2.5,29.0,270.0,212.34,156.96
2016,5,27,13,45,17.0,294.5,2.2,29.0,311.0,247.55,183.19
2016,5,27,14,0,21.0,332.0,1.9,29.0,352.0,284.18,210.04
2016,5,27,14,15,49.5,375.0,1.65,29.0,419.5,367.79,271.16
2016,5,27,14,30,78.0,418.0,1.4,29.0,487.0,441.88,323.69
2016,5,27,14,45,121.0,410.5,1.2,29.0,513.0,505.48,368.45
2016,5,27,15,0,164.0,403.0,1.0,29.0,539.0,551.11,400.08
2016,5,27,15,15,228.5,372.5,0.9,29.0,551.0,594.98,431.67
2016,5,27,15,30,293.0,342.0,0.8,29.0,563.0,662.7,478.24
2016,5,27,15,45,514.5,238.0,0.7,29.0,597.0,810.45,579.71
2016,5,27,16,0,736.0,134.0,0.6,29.0,631.0,941.14,661.49
2016,5,27,16,15,715.0,129.5,0.65,28.5,582.0,920.75,651.24
2016,5,27,16,30,694.0,125.0,0.7,28.0,533.0,897.16,641.09
2016,5,27,16,45,680.0,115.5,0.75,28.0,483.5,871.5,628.24
2016,5,27,17,0,666.0,106.0,0.8,28.0,434.0,842.88,613.26
2016,5,27,17,15,630.5,100.0,0.85,27.5,381.0,794.65,586.17
2016,5,27,17,30,595.0,94.0,0.9,27.0,328.0,744.64,557.01
2016,5,27,17,45,554.5,84.5,0.95,27.0,276.5,684.07,518.1
2016,5,27,18,0,514.0,75.0,1.0,27.0,225.0,622.84,476.82
2016,5,27,18,15,444.0,65.5,0.95,26.0,175.5,534.62,414.41
2016,5,27,18,30,374.0,56.0,0.9,25.0,126.0,442.83,345.65
2016,5,27,18,45,271.5,42.0,0.9,24.5,84.0,329.03,255.5
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,222.46,154.95
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,75.89,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,22.0,19.0,12.59,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,23.72,12.28
2016,5,28,6,15,160.5,52.5,2.95,22.5,78.5,38.5,26.82
2016,5,28,6,30,248.0,73.0,3.1,23.0,119.0,53.21,39.99
2016,5,28,6,45,124.0,79.0,3.3,23.5,102.0,57.78,44.22
2016,5,28,7,0,0.0,85.0,3.5,24.0,85.0,63.04,48.76
2016,5,28,7,15,0.0,102.0,3.65,24.0,102.0,75.28,59.18
2016,5,28,7,30,0.0,119.0,3.8,24.0,119.0,87.43,69.36
2016,5,28,7,45,0.0,128.0,4.0,24.5,128.0,94.32,74.79
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,101.12,80.06
2016,5,28,8,15,0.0,129.5,4.25,25.5,129.5,96.81,75.99
2016,5,28,8,30,0.0,122.0,4.3,26.0,122.0,92.12,71.67
2016,5,28,8,45,4.0,161.5,4.35,26.5,164.5,119.5,93.85
2016,5,28,9,0,8.0,201.0,4.4,27.0,207.0,145.95,114.94
2016,5,28,9,15,11.5,226.5,4.35,27.0,235.5,162.91,128.3
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,179.58,141.36
2016,5,28,9,45,107.5,326.0,4.3,27.5,414.5,194.3,152.49
2016,5,28,10,0,200.0,400.0,4.3,28.0,565.0,231.34,181.15
2016,5,28,10,15,499.0,283.0,4.2,28.5,717.0,196.06,128.89
2016,5,28,10,30,798.0,166.0,4.1,29.0,869.0,219.4,130.01
2016,5,28,10,45,511.5,315.0,4.1,29.5,771.0,288.92,194.09
2016,5,28,11,0,225.0,464.0,4.1,30.0,673.0,352.55,252.35
2016,5,28,11,15,524.0,316.5,4.05,30.0,816.5,370.37,259.79
2016,5,28,11,30,823.0,169.0,4.0,30.0,960.0,433.13,304.77
2016,5,28,11,45,563.0,324.5,3.95,30.0,868.5,470.39,338.96
2016,5,28,12,0,303.0,480.0,3.9,30.0,777.0,484.01,351.97
2016,5,28,12,15,570.5,321.5,3.85,30.0,884.0,553.94,404.49
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,636.4,467.15
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.5,682.81,501.97
2016,5,28,13,0,835.0,162.0,3.8,30.0,982.0,727.46,534.97
2016,5,28,13,15,831.5,161.0,3.8,30.0,969.0,768.02,564.52
2016,5,28,13,30,828.0,160.0,3.8,30.0,956.0,805.87,591.73
2016,5,28,13,45,823.0,158.5,3.8,30.0,935.5,839.13,614.79
2016,5,28,14,0,818.0,157.0,3.8,30.0,915.0,869.21,635.27
2016,5,28,14,15,810.0,155.5,3.8,30.0,888.0,893.32,651.82
2016,5,28,14,30,802.0,154.0,3.8,30.0,861.0,913.91,666.15
2016,5,28,14,45,780.5,158.5,3.8,30.0,824.5,924.04,673.7
2016,5,28,15,0,759.0,163.0,3.8,30.0,788.0,930.15,678.81
2016,5,28,15,15,746.0,159.5,3.75,29.5,748.5,932.82,682.92
2016,5,28,15,30,733.0,156.0,3.7,29.0,709.0,940.73,690.71
2016,5,28,15,45,716.0,152.0,3.65,29.0,664.5,931.92,686.15
2016,5,28,16,0,699.0,148.0,3.6,29.0,620.0,919.62,679.52
2016,5,28,16,15,677.5,143.0,3.5,28.5,572.0,898.23,667.95
2016,5,28,16,30,656.0,138.0,3.4,28.0,524.0,873.68,654.29
2016,5,28,16,45,628.5,132.0,3.3,28.0,473.5,838.92,632.28
2016,5,28,17,0,601.0,126.0,3.2,28.0,423.0,801.54,608.31
2016,5,28,17,15,563.5,118.5,3.1,27.5,371.0,750.14,575.25
2016,5,28,17,30,526.0,111.0,3.0,27.0,319.0,686.85,532.82
2016,5,28,17,45,482.0,100.0,2.95,27.0,268.0,623.91,488.48
2016,5,28,18,0,438.0,89.0,2.9,27.0,217.0,561.09,442.57
2016,5,28,18,15,369.0,77.0,2.9,26.5,169.0,474.95,377.72
2016,5,28,18,30,300.0,65.0,2.9,26.0,121.0,391.91,311.82
2016,5,28,18,45,208.0,48.0,2.9,25.5,81.0,285.71,223.99
2016,5,28,19,0,116.0,31.0,2.9,25.0,41.0,165.84,116.64
2016,5,28,19,15,58.0,15.5,2.9,24.5,20.5,56.75,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,9.83,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,18.91,8.74
2016,5,29,6,15,20.0,46.5,2.25,22.0,50.5,34.29,23.36
2016,5,29,6,30,40.0,68.0,2.3,22.0,76.0,49.29,36.82
2016,5,29,6,45,65.0,89.5,2.4,22.5,107.0,64.18,49.91
2016,5,29,7,0,90.0,111.0,2.5,23.0,138.0,77.78,61.6
2016,5,29,7,15,97.0,137.0,2.55,23.0,171.0,94.03,75.42
2016,5,29,7,30,104.0,163.0,2.6,23.0,204.0,109.77,88.56
2016,5,29,7,45,341.5,148.0,2.7,23.5,311.5,99.28,79.21
2016,5,29,8,0,579.0,133.0,2.8,24.0,419.0,94.96,75.13
2016,5,29,8,15,289.5,145.5,2.85,24.0,289.0,93.77,73.86
2016,5,29,8,30,0.0,158.0,2.9,24.0,159.0,116.46,92.51
2016,5,29,8,45,13.0,206.5,2.95,24.5,216.0,148.69,118.53
2016,5,29,9,0,26.0,255.0,3.0,25.0,273.0,179.62,143.06
2016,5,29,9,15,87.5,307.0,3.0,25.0,372.0,197.35,156.9
2016,5,29,9,30,149.0,359.0,3.0,25.0,471.0,210.62,167.1
2016,5,29,9,45,192.0,377.0,3.0,25.5,529.5,219.22,173.21
2016,5,29,10,0,235.0,395.0,3.0,26.0,588.0,230.92,181.76
2016,5,29,10,15,128.0,356.0,3.0,26.0,462.0,224.65,164.3
2016,5,29,10,30,21.0,317.0,3.0,26.0,336.0,229.29,171.15
2016,5,29,10,45,23.0,333.5,3.05,26.5,355.0,244.13,181.71
2016,5,29,11,0,25.0,350.0,3.1,27.0,374.0,245.83,182.45
2016,5,29,11,15,23.5,350.5,3.05,27.0,373.0,263.46,195.68
2016,5,29,11,30,22.0,351.0,3.0,27.0,372.0,267.13,198.43
2016,5,29,11,45,81.0,426.5,3.0,27.5,506.0,339.62,250.86
2016,5,29,12,0,140.0,502.0,3.0,28.0,640.0,423.6,311.0
2016,5,29,12,15,488.0,329.5,2.95,28.0,811.5,513.03,377.1
2016,5,29,12,30,836.0,157.0,2.9,28.0,983.0,622.65,459.1
2016,5,29,12,45,832.5,158.5,2.9,28.5,978.5,667.14,491.41
2016,5,29,13,0,829.0,160.0,2.9,29.0,974.0,721.32,529.46
2016,5,29,13,15,826.0,159.0,2.85,29.0,962.0,761.91,558.45
2016,5,29,13,30,823.0,158.0,2.8,29.0,950.0,799.85,585.16
2016,5,29,13,45,816.0,158.5,2.75,29.0,930.0,832.95,607.5
2016,5,29,14,0,809.0,159.0,2.7,29.0,910.0,862.87,627.25
2016,5,29,14,15,639.5,255.5,2.6,28.5,838.5,841.2,611.6
2016,5,29,14,30,470.0,352.0,2.5,28.0,767.0,796.15,579.03
2016,5,29,14,45,631.0,246.5,2.4,28.0,780.5,876.34,637.63
2016,5,29,15,0,792.0,141.0,2.3,28.0,794.0,939.68,679.99
2016,5,29,15,15,780.0,138.5,2.15,27.5,755.0,944.57,683.72
2016,5,29,15,30,768.0,136.0,2.0,27.0,716.0,945.79,685.7
2016,5,29,15,45,748.0,134.5,1.95,27.0,671.0,936.4,680.7
2016,5,29,16,0,728.0,133.0,1.9,27.0,626.0,931.18,678.67
2016,5,29,16,15,707.5,129.0,1.9,27.0,577.5,911.93,668.15
2016,5,29,16,30,687.0,125.0,1.9,27.0,529.0,889.53,655.73
2016,5,29,16,45,656.0,121.0,1.95,27.0,477.5,853.51,634.69
2016,5,29,17,0,625.0,117.0,2.0,27.0,426.0,814.92,611.65
2016,5,29,17,15,588.5,110.0,1.9,26.5,374.0,764.98,580.2
2016,5,29,17,30,552.0,103.0,1.8,26.0,322.0,713.3,546.78
2016,5,29,17,45,496.5,95.5,1.7,25.5,270.0,641.41,497.73
2016,5,29,18,0,441.0,88.0,1.6,25.0,218.0,562.32,441.5
2016,5,29,18,15,372.5,76.0,1.6,24.5,170.0,476.47,377.96
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,393.65,313.16
2016,5,29,18,45,207.0,48.0,1.65,24.0,81.5,284.5,223.25
2016,5,29,19,0,110.0,32.0,1.7,24.0,41.0,162.68,115.53
2016,5,29,19,15,55.0,16.0,1.85,24.0,20.5,54.85,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.5,1.05,21.5,3.5,2.65,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,3.79,0.0
2016,5,30,7,15,0.0,8.0,0.95,22.0,8.0,6.08,0.0
2016,5,30,7,30,0.0,11.0,0.8,22.0,11.0,8.37,1.66
2016,5,30,7,45,0.0,12.5,0.7,22.5,12.5,9.52,2.63
2016,5,30,8,0,0.0,14.0,0.6,23.0,14.0,10.68,3.59
2016,5,30,8,15,8.5,110.0,0.5,23.0,115.0,83.6,65.64
2016,5,30,8,30,17.0,206.0,0.4,23.0,216.0,147.33,117.81
2016,5,30,8,45,135.0,254.5,0.35,23.5,345.0,162.13,128.79
2016,5,30,9,0,253.0,303.0,0.3,24.0,474.0,178.64,141.18
2016,5,30,9,15,473.0,239.5,0.6,24.5,586.5,141.59,111.16
2016,5,30,9,30,693.0,176.0,0.9,25.0,699.0,108.52,84.18
2016,5,30,9,45,700.0,184.0,1.2,25.5,736.5,109.88,85.07
2016,5,30,10,0,707.0,192.0,1.5,26.0,774.0,118.39,91.65
2016,5,30,10,15,717.5,195.0,1.75,26.0,806.5,167.63,100.57
2016,5,30,10,30,728.0,198.0,2.0,26.0,839.0,218.52,133.23
2016,5,30,10,45,727.5,206.0,2.25,26.0,863.5,271.17,174.17
2016,5,30,11,0,727.0,214.0,2.5,26.0,888.0,324.01,218.08
2016,5,30,11,15,732.5,215.5,2.55,26.0,907.5,375.19,261.2
2016,5,30,11,30,738.0,217.0,2.6,26.0,927.0,426.76,304.35
2016,5,30,11,45,780.0,190.0,2.7,26.0,949.0,477.22,345.85
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,529.05,387.94
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,578.8,426.96
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,627.81,464.19
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.5,674.68,498.26
2016,5,30,13,0,830.0,158.0,2.4,27.0,974.0,709.03,523.05
2016,5,30,13,15,827.5,157.5,2.3,27.0,962.5,761.4,559.52
2016,5,30,13,30,825.0,157.0,2.2,27.0,951.0,800.16,586.16
2016,5,30,13,45,826.0,152.0,2.1,27.0,933.0,821.54,600.07
2016,5,30,14,0,827.0,147.0,2.0,27.0,915.0,853.14,620.4
2016,5,30,14,15,820.5,145.5,1.9,27.0,889.0,892.41,645.4
2016,5,30,14,30,814.0,144.0,1.8,27.0,863.0,914.42,658.96
2016,5,30,14,45,809.0,139.5,1.75,27.0,831.0,931.34,669.98
2016,5,30,15,0,804.0,135.0,1.7,27.0,799.0,944.69,678.84
2016,5,30,15,15,793.0,132.5,1.65,27.0,760.0,950.67,683.17
2016,5,30,15,30,782.0,130.0,1.6,27.0,721.0,953.0,685.4
2016,5,30,15,45,772.0,124.0,1.6,27.0,678.0,948.87,684.38
2016,5,30,16,0,762.0,118.0,1.6,27.0,635.0,941.13,681.28
2016,5,30,16,15,742.5,114.5,1.65,27.0,586.5,923.08,672.34
2016,5,30,16,30,723.0,111.0,1.7,27.0,538.0,901.71,661.35
2016,5,30,16,45,696.5,106.5,1.75,27.0,487.0,876.14,647.53
2016,5,30,17,0,670.0,102.0,1.8,27.0,436.0,841.2,627.27
2016,5,30,17,15,635.0,96.5,1.7,26.5,383.0,794.18,598.19
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,745.41,567.23
2016,5,30,17,45,539.0,86.5,1.5,26.0,276.5,671.52,516.45
2016,5,30,18,0,478.0,82.0,1.4,26.0,223.0,597.39,463.82
2016,5,30,18,15,411.0,71.0,1.3,25.5,174.5,503.79,395.25
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,422.29,332.41
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,314.02,245.2
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,213.07,152.9
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,70.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,1.85,21.5,11.0,8.65,0.0
2016,5,31,6,0,0.0,22.0,1.9,22.0,22.0,16.8,7.25
2016,5,31,6,15,5.0,43.0,1.95,22.0,44.0,32.04,21.49
2016,5,31,6,30,10.0,64.0,2.0,22.0,66.0,47.01,34.88
2016,5,31,6,45,24.0,85.5,2.1,22.5,92.5,61.45,47.57
2016,5,31,7,0,38.0,107.0,2.2,23.0,119.0,76.03,60.11
2016,5,31,7,15,44.0,131.0,2.25,23.0,147.0,91.71,73.43
2016,5,31,7,30,50.0,155.0,2.3,23.0,175.0,107.09,86.26
2016,5,31,7,45,57.0,178.5,2.35,23.0,204.5,121.9,98.42
2016,5,31,8,0,64.0,202.0,2.4,23.0,234.0,136.41,110.17
2016,5,31,8,15,104.5,232.0,2.45,23.0,291.0,154.68,124.91
2016,5,31,8,30,145.0,262.0,2.5,23.0,348.0,165.47,133.34
2016,5,31,8,45,74.5,219.0,2.6,23.5,263.5,149.67,119.66
2016,5,31,9,0,4.0,176.0,2.7,24.0,179.0,129.64,102.67
2016,5,31,9,15,2.0,158.0,2.75,24.5,159.5,117.92,92.6
2016,5,31,9,30,0.0,140.0,2.8,25.0,140.0,105.63,82.12
2016,5,31,9,45,11.5,222.0,2.85,25.5,231.5,161.26,126.97
2016,5,31,10,0,23.0,304.0,2.9,26.0,323.0,213.23,160.33
2016,5,31,10,15,44.0,355.5,2.9,26.0,393.5,230.92,171.93
2016,5,31,10,30,65.0,407.0,2.9,26.0,464.0,269.38,199.28
2016,5,31,10,45,40.0,345.5,2.95,26.5,381.0,240.29,177.96
2016,5,31,11,0,15.0,284.0,3.0,27.0,298.0,212.76,158.0
2016,5,31,11,15,7.5,185.5,3.1,27.0,192.5,142.93,105.29
2016,5,31,11,30,0.0,87.0,3.2,27.0,87.0,67.33,47.16
2016,5,31,11,45,0.0,73.0,3.3,27.5,73.0,56.66,38.77
2016,5,31,12,0,0.0,59.0,3.4,28.0,59.0,45.9,30.3
2016,5,31,12,15,0.0,59.0,3.65,28.0,59.0,45.92,30.31
2016,5,31,12,30,0.0,59.0,3.9,28.0,59.0,45.95,30.33
2016,5,31,12,45,0.0,59.0,4.2,28.0,59.0,45.97,30.34
2016,5,31,13,0,0.0,59.0,4.5,28.0,59.0,45.97,30.35
2016,5,31,13,15,0.0,84.5,4.55,27.5,84.5,65.85,45.95
2016,5,31,13,30,0.0,110.0,4.6,27.0,110.0,85.84,61.63
2016,5,31,13,45,0.0,81.0,4.65,27.0,81.0,63.08,43.93
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,40.36,26.18
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,41.48,27.16
2016,5,31,14,30,0.0,55.0,4.1,26.0,55.0,42.6,28.15
2016,5,31,14,45,0.0,62.0,3.8,26.0,62.0,47.98,32.46
2016,5,31,15,0,0.0,69.0,3.5,26.0,69.0,53.37,36.78
2016,5,31,15,15,0.0,56.0,3.4,25.5,56.0,43.22,28.88
2016,5,31,15,30,0.0,43.0,3.3,25.0,43.0,33.12,20.95
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,64.05,45.75
2016,5,31,16,0,0.0,123.0,3.2,25.0,123.0,96.65,71.81
2016,5,31,16,15,0.0,135.0,3.1,24.5,135.0,107.4,80.7
2016,5,31,16,30,0.0,147.0,3.0,24.0,147.0,119.07,90.43
2016,5,31,16,45,5.0,157.0,2.95,24.0,159.5,135.34,103.96
2016,5,31,17,0,10.0,167.0,2.9,24.0,172.0,153.51,119.06
2016,5,31,17,15,5.5,148.0,2.85,23.5,151.0,133.11,103.13
2016,5,31,17,30,1.0,129.0,2.8,23.0,130.0,112.64,86.94
2016,5,31,17,45,0.5,107.0,2.8,23.0,107.5,92.56,70.81
2016,5,31,18,0,0.0,85.0,2.8,23.0,85.0,72.03,54.05
2016,5,31,18,15,0.0,65.5,2.7,23.0,65.5,54.32,39.38
2016,5,31,18,30,0.0,46.0,2.6,23.0,46.0,36.04,24.06
2016,5,31,18,45,0.0,29.5,2.55,23.0,29.5,22.52,12.61
2016,5,31,19,0,0.0,13.0,2.5,23.0,13.0,9.87,1.76
2016,5,31,19,15,0.0,6.5,2.45,23.0,6.5,4.93,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,12.59,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,23.8,12.76
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.0,38.23,26.87
2016,6,1,6,30,241.0,72.0,1.0,21.0,117.0,52.58,39.84
2016,6,1,6,45,311.5,86.5,0.95,21.5,165.0,62.72,48.86
2016,6,1,7,0,382.0,101.0,0.9,22.0,213.0,72.78,57.52
2016,6,1,7,15,191.0,111.0,0.8,22.0,167.0,77.97,61.89
2016,6,1,7,30,0.0,121.0,0.7,22.0,121.0,88.76,70.89
2016,6,1,7,45,121.0,162.5,0.65,22.5,222.5,111.04,89.23
2016,6,1,8,0,242.0,204.0,0.6,23.0,324.0,132.06,106.08
2016,6,1,8,15,310.5,215.5,0.6,23.0,387.0,139.27,111.54
2016,6,1,8,30,379.0,227.0,0.6,23.0,450.0,146.35,116.92
2016,6,1,8,45,520.0,197.0,0.6,23.5,532.0,125.17,98.98
2016,6,1,9,0,661.0,167.0,0.6,24.0,614.0,108.29,84.75
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.0,108.8,84.99
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,109.13,85.06
2016,6,1,9,45,458.0,287.5,0.8,24.0,640.5,158.34,124.71
2016,6,1,10,0,220.0,398.0,0.9,24.0,579.0,231.63,172.6
2016,6,1,10,15,173.5,417.0,0.9,24.0,563.5,256.96,186.67
2016,6,1,10,30,127.0,436.0,0.9,24.0,548.0,277.42,202.01
2016,6,1,10,45,74.5,386.5,0.95,24.5,453.0,270.93,198.97
2016,6,1,11,0,22.0,337.0,1.0,25.0,358.0,250.09,185.39
2016,6,1,11,15,18.5,312.5,1.0,25.0,331.0,236.05,175.2
2016,6,1,11,30,15.0,288.0,1.0,25.0,304.0,220.54,163.83
2016,6,1,11,45,164.0,384.0,1.0,25.5,546.0,342.77,251.83
2016,6,1,12,0,313.0,480.0,1.0,26.0,788.0,488.14,353.44
2016,6,1,12,15,374.0,462.0,1.0,26.0,831.5,539.94,389.79
2016,6,1,12,30,435.0,444.0,1.0,26.0,875.0,592.95,427.56
2016,6,1,12,45,433.0,440.5,1.0,26.0,868.0,626.05,450.96
2016,6,1,13,0,431.0,437.0,1.0,26.0,861.0,657.87,473.24
2016,6,1,13,15,400.0,436.0,1.05,26.0,826.0,664.19,478.47
2016,6,1,13,30,369.0,435.0,1.1,26.0,791.0,667.81,481.88
2016,6,1,13,45,231.5,445.5,1.15,26.0,667.5,589.38,427.86
2016,6,1,14,0,94.0,456.0,1.2,26.0,544.0,470.68,344.61
2016,6,1,14,15,168.5,444.5,1.3,26.0,596.0,554.61,406.78
2016,6,1,14,30,243.0,433.0,1.4,26.0,648.0,645.21,471.07
2016,6,1,14,45,287.5,403.5,1.55,26.5,648.5,675.59,493.28
2016,6,1,15,0,332.0,374.0,1.7,27.0,649.0,705.21,515.57
2016,6,1,15,15,435.5,315.5,1.75,27.0,657.0,783.42,572.04
2016,6,1,15,30,539.0,257.0,1.8,27.0,665.0,841.84,614.93
2016,6,1,15,45,272.5,224.5,1.9,27.0,430.5,523.26,394.54
2016,6,1,16,0,6.0,192.0,2.0,27.0,196.0,163.39,122.41
2016,6,1,16,15,5.0,183.0,1.95,26.5,186.5,155.81,117.89
2016,6,1,16,30,4.0,174.0,1.9,26.0,177.0,148.33,112.64
2016,6,1,16,45,2.0,93.5,1.85,26.0,95.0,74.35,54.4
2016,6,1,17,0,0.0,13.0,1.8,26.0,13.0,9.92,2.44
2016,6,1,17,15,0.0,11.5,1.7,25.5,11.5,8.76,1.54
2016,6,1,17,30,0.0,10.0,1.6,25.0,10.0,7.61,0.63
2016,6,1,17,45,0.0,8.5,1.55,25.0,8.5,6.46,0.0
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,5.31,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.17,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.03,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,1.89,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.75,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.79,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.02,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,4.54,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,6.44,0.0
