Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,8.35,1.68
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,12.93,5.69
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,17.53,9.68
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,68.99,54.05
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,114.79,92.55
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,140.29,113.5
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,168.16,136.18
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,169.67,136.93
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,170.64,137.32
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,193.68,155.75
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,215.52,173.01
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,221.24,176.85
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,228.13,173.21
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,254.68,190.93
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,284.51,211.71
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,275.58,205.81
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,260.16,195.19
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,319.83,235.47
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,426.82,312.39
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,431.55,318.23
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,434.41,321.18
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,519.93,384.79
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,626.95,464.49
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,674.43,498.72
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,720.71,531.26
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,762.26,560.17
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,801.33,585.83
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,759.2,552.81
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,668.54,486.19
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,809.55,589.69
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,917.83,663.62
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,883.09,641.21
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,808.11,589.29
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,758.17,556.42
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,684.58,506.89
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,835.82,617.76
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,960.4,700.26
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,943.98,689.53
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,924.23,678.38
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,895.81,662.26
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,864.5,644.14
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,826.47,621.25
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,781.33,592.97
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,723.49,554.42
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,664.97,513.94
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,583.3,455.08
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,503.44,394.42
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,399.76,312.06
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,302.44,223.4
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,149.72,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,8.26,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,16.02,6.91
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,29.37,19.55
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,42.43,31.39
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,57.03,44.35
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,71.53,56.95
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,58.01,45.14
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,54.91,42.35
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,57.89,44.68
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,60.82,46.91
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,104.65,83.96
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,151.75,122.99
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,166.38,134.35
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,189.96,152.96
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,117.37,92.76
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,80.11,61.62
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,135.46,106.97
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,242.77,183.47
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,176.11,115.42
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,201.32,114.29
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,276.25,184.09
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,351.16,252.47
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,351.68,258.25
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,332.56,247.69
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,402.78,296.73
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,529.62,390.88
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,579.26,430.53
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,627.87,468.63
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,538.56,402.61
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,391.55,290.63
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,447.52,332.64
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,517.77,383.57
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,571.65,423.17
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,642.68,474.27
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,663.82,490.72
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,683.89,506.86
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,475.25,357.94
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,236.7,178.73
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,509.07,387.86
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,730.03,547.19
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,855.79,637.33
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,938.11,693.32
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,759.83,573.27
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,560.25,428.95
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,531.92,411.13
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,501.79,390.61
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,467.46,366.63
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,431.55,341.06
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,388.32,309.15
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,344.23,275.66
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,291.74,234.34
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,239.36,191.6
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,161.01,126.66
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,100.77,72.95
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,46.99,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,10.62,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.98,11.65
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,30.84,20.84
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,39.69,29.0
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,55.09,42.65
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,73.53,58.69
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,88.5,71.43
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,103.05,83.55
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,121.63,98.67
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,140.73,113.9
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,151.0,121.77
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,165.48,133.03
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,178.5,142.98
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,190.77,152.23
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,200.58,159.73
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,196.11,155.73
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,217.44,172.19
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,226.6,178.78
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,248.14,184.3
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,245.79,183.28
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,288.37,210.34
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,346.04,250.0
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,382.55,278.38
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,421.92,309.2
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,456.65,336.73
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,493.03,365.34
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,510.41,379.65
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,523.75,390.24
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,562.0,419.23
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,601.58,449.0
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,630.16,470.58
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,657.9,491.54
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,499.48,376.34
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,319.58,240.61
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,535.86,406.28
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,734.01,551.8
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,651.14,490.05
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,540.49,408.32
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,351.26,268.44
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,166.98,126.1
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,384.28,297.58
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,599.86,459.79
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,502.59,388.24
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,428.79,333.5
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,643.4,501.73
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,812.85,626.98
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,768.52,595.96
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,722.33,564.44
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,679.34,533.34
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,634.61,499.86
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,553.05,438.74
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,472.99,376.05
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,359.05,284.08
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,259.43,194.63
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,128.26,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,12.2,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,23.28,12.55
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,35.09,24.24
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,46.78,34.84
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,53.89,41.24
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,61.0,47.41
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,75.5,59.74
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,89.18,71.13
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,92.33,73.4
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,95.56,75.7
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,87.0,68.07
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,85.19,66.18
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,85.9,66.41
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,86.57,66.62
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,87.23,66.96
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,97.78,75.47
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,98.15,75.43
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,106.36,81.81
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,160.85,90.22
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,216.35,125.52
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,271.78,168.43
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,327.73,215.17
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,382.84,262.84
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,437.68,310.09
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,491.74,355.98
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,545.55,400.68
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,597.39,442.59
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,648.25,482.63
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,696.05,519.62
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,742.1,554.52
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,785.19,586.42
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,825.68,614.6
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,861.29,639.21
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,893.72,661.64
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,921.07,679.95
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,944.94,695.91
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,961.54,707.85
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,974.44,717.52
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,982.59,725.17
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,987.05,730.53
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,984.68,730.08
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,992.33,736.56
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,936.04,700.61
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,884.77,668.08
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,837.04,636.26
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,786.85,602.36
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,737.26,569.03
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,676.8,527.11
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,626.76,491.75
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,575.55,454.2
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,504.98,402.17
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,435.9,348.54
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,342.08,272.1
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,253.3,191.62
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,125.89,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,11.02,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.94,12.45
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,31.49,21.4
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,40.1,29.35
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,46.04,34.75
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,52.0,39.97
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,56.2,43.49
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,65.32,51.16
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,68.36,53.36
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,71.35,55.47
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,74.07,57.44
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,76.68,59.29
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,86.79,67.27
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,88.7,68.34
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,90.28,69.45
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,91.68,70.41
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,92.49,70.77
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,101.15,77.52
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,157.38,86.34
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,214.57,122.51
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,271.44,166.4
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,328.54,213.9
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,385.18,262.43
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,441.47,310.36
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,496.04,356.04
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,549.87,399.95
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,602.18,441.47
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,653.39,480.96
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,701.75,516.52
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,748.33,549.81
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,791.53,580.84
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,832.05,607.92
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,867.6,631.65
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,899.9,653.22
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,927.5,671.36
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,951.59,687.25
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,968.42,698.52
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,981.51,707.55
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,989.26,714.74
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,993.26,719.74
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,989.95,718.79
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,982.98,715.71
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,981.23,716.68
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,962.6,706.68
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,934.36,689.66
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,903.12,670.64
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,860.67,644.68
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,822.22,620.94
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,762.72,581.12
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,702.5,539.5
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,621.05,482.16
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,541.1,422.61
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,427.95,334.52
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,321.25,241.98
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,162.23,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,11.8,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,22.82,12.26
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,32.82,22.36
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,45.07,33.4
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,52.18,39.78
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,59.21,45.87
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,64.05,49.88
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,68.83,53.71
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,72.22,56.16
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,75.52,58.47
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,77.9,60.1
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,86.85,67.18
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,88.63,68.28
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,90.26,69.27
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,91.0,69.67
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,91.61,69.98
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,91.43,69.52
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,109.22,83.61
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,162.34,91.54
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,216.46,125.28
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,284.48,189.05
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,350.13,249.35
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,354.29,255.2
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,362.48,263.24
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,418.85,302.61
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,507.98,366.16
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,530.0,382.88
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,538.8,389.89
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,568.47,410.84
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,597.79,431.11
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,623.62,449.43
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,648.13,466.73
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,773.48,558.11
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,879.01,631.83
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,905.92,648.86
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,929.43,664.47
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,946.18,676.38
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,959.29,686.18
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,756.83,552.89
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,483.07,357.25
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,751.18,556.08
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,971.76,704.08
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,955.6,692.38
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,936.04,680.97
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,908.34,664.32
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,877.66,645.7
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,841.24,624.31
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,796.68,596.96
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,735.31,556.54
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,673.31,514.26
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,591.4,456.74
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,510.93,397.07
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,401.86,312.51
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,296.02,222.18
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,147.46,7.71
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,12.59,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,24.11,13.18
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,35.02,24.05
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,45.93,33.86
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,54.91,41.78
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,61.14,47.12
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,66.2,51.28
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,71.17,55.24
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,88.01,69.09
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,101.39,79.82
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,111.07,87.52
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,120.12,94.65
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,101.75,79.07
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,91.56,70.35
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,92.19,70.68
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,92.68,70.9
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,93.4,71.17
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,101.07,77.08
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,153.89,86.12
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,215.56,125.92
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,268.85,166.56
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,322.3,210.42
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,374.86,254.89
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,427.25,298.96
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,459.74,330.0
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,485.49,351.67
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,551.08,400.54
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,628.5,458.91
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,674.25,491.95
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,718.26,523.07
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,759.14,552.26
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,797.46,579.22
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,830.12,602.35
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,859.6,622.45
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,884.02,640.14
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,905.01,655.76
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,917.81,664.87
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,926.87,671.76
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,939.37,682.44
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,939.1,684.94
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,930.25,680.74
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,917.93,674.44
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,896.44,662.73
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,871.77,648.95
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,642.12,489.06
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,380.54,294.14
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,541.14,422.27
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,694.51,536.38
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,633.03,491.55
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,571.6,447.19
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,490.28,387.21
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,411.43,326.02
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,313.84,246.93
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,221.54,166.61
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,98.73,10.2
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,12.59,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.05,13.08
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,35.59,24.48
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,47.06,34.81
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,54.56,41.48
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,64.43,49.93
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,70.02,54.52
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,75.48,58.87
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,78.55,61.12
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,81.56,63.29
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,83.89,64.98
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,86.1,66.58
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,87.45,67.33
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,96.33,74.27
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,97.02,74.61
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,97.56,74.86
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,97.28,74.32
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,103.59,79.11
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,155.25,87.94
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,208.23,121.26
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,286.02,190.4
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,345.95,245.33
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,363.38,253.55
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,423.66,297.35
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,473.94,338.7
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,523.78,378.66
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,572.11,417.1
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,619.76,454.06
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,664.76,488.27
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,708.37,520.76
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,748.95,550.36
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,787.1,577.69
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,820.57,600.38
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,851.03,621.04
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,876.17,637.9
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,912.68,662.3
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,922.69,669.53
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,928.45,674.33
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,932.52,679.24
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,941.65,687.67
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,932.4,683.09
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,919.67,676.49
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,900.35,666.28
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,877.87,654.01
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,843.16,632.43
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,805.81,608.9
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,757.37,577.58
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,707.06,544.3
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,634.32,493.11
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,572.06,448.12
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,491.54,388.38
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,413.4,327.59
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,316.69,249.03
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,225.26,169.58
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,100.69,16.47
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,11.8,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,22.81,12.11
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,32.42,21.8
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,44.17,32.33
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,50.15,37.69
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,56.15,42.86
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,61.06,47.01
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,65.89,50.99
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,68.72,53.1
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,71.52,55.14
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,79.82,61.76
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,82.03,63.23
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,83.62,64.2
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,85.09,65.06
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,86.01,65.63
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,86.79,66.09
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,97.56,74.56
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,104.42,79.78
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,156.44,87.79
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,209.47,120.75
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,262.99,161.45
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,316.98,205.72
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,370.29,250.89
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,423.46,295.69
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,475.39,338.14
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,527.02,379.17
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,576.23,417.94
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,624.5,454.94
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,671.11,489.03
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,716.24,521.17
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,757.55,550.78
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,796.32,577.27
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,830.7,600.06
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,862.03,620.81
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,888.42,638.37
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,911.47,653.85
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,927.82,665.52
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,940.61,675.11
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,947.85,681.87
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,951.52,686.55
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,960.33,693.81
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,951.72,689.94
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,836.2,616.28
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,698.21,521.71
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,775.08,581.01
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,854.97,636.34
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,810.67,607.89
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,764.5,578.63
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,697.41,532.74
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,629.84,485.16
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,547.62,425.82
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,461.03,360.35
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,354.87,276.93
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,255.55,192.06
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,130.26,29.34
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,12.59,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,23.93,12.87
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,36.72,25.29
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,49.41,36.63
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,58.09,44.31
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.7,51.67
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,73.3,57.24
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,79.79,62.58
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,107.81,85.77
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,138.84,110.99
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,108.27,85.27
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,74.46,56.93
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,79.45,60.77
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,98.67,76.27
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,147.36,115.67
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,210.83,166.18
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,207.57,162.78
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,221.27,172.95
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,177.04,118.22
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,217.93,131.38
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,286.43,192.92
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,340.13,242.73
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,368.0,258.75
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,422.3,298.12
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,471.76,339.07
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,520.53,378.5
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,544.67,398.17
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,545.23,398.42
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,590.44,431.16
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,639.41,466.07
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,666.12,485.23
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,690.55,502.71
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,711.46,517.92
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,729.89,531.41
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,701.44,511.71
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,680.48,496.9
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,596.61,438.44
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,526.37,388.25
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,727.96,536.81
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,900.31,658.62
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,889.02,650.96
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,874.28,642.59
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,850.13,628.97
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,813.39,606.8
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,777.62,583.96
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,739.78,559.45
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,689.45,526.18
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,638.03,491.34
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,573.15,445.01
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,508.52,397.54
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,408.82,323.1
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,333.64,263.98
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,242.71,190.09
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,154.46,115.15
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,65.77,15.12
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,12.59,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,23.9,12.76
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,37.08,25.53
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,49.96,37.09
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,59.25,45.29
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,68.44,53.15
