Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,88.75,70.36
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,108.62,86.91
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,110.17,87.71
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,112.18,88.88
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,135.18,107.56
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,164.2,130.93
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,177.22,140.75
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,189.39,149.82
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,175.36,138.12
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,159.63,125.16
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,162.61,127.04
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,169.36,131.9
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,214.23,144.26
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,257.81,173.6
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,300.73,205.4
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,344.5,239.44
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,385.78,272.76
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,426.96,305.75
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,469.94,338.75
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,513.83,371.67
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,536.37,389.32
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,545.55,396.74
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,579.91,422.26
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,614.92,447.97
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,638.78,465.31
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,660.78,481.25
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,633.02,461.34
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,585.02,427.32
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,660.26,482.43
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,723.35,528.25
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,794.83,579.07
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,850.23,619.04
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,849.07,619.44
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,844.6,618.18
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,852.73,626.27
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,867.99,638.65
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,844.91,625.47
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,808.88,603.73
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,775.39,582.42
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,739.72,559.38
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,689.86,526.58
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,638.92,492.18
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,578.01,448.87
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,517.09,404.29
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,437.61,344.85
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,341.41,270.42
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,253.59,199.09
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,168.63,126.62
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,84.26,24.1
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,12.98,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,24.62,13.27
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,36.8,25.28
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,48.87,36.16
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,55.41,42.01
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,64.45,49.76
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,69.68,54.05
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,74.82,58.14
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,75.73,58.57
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,76.82,59.14
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,79.07,60.78
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,81.21,62.33
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,88.31,67.83
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,88.51,67.64
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,89.27,67.92
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,89.89,68.1
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,89.71,67.65
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,105.09,79.74
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,156.56,87.98
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,209.09,120.2
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,262.27,160.43
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,315.77,204.21
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,368.27,248.68
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,420.58,292.81
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,471.66,335.33
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,522.05,376.29
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,503.67,366.36
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,450.55,327.57
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,574.95,420.01
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,706.84,516.54
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,747.61,545.61
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,785.94,572.69
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,819.1,595.03
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,849.21,615.32
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,758.56,550.76
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,598.82,435.28
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,686.16,499.97
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,776.09,564.25
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,765.33,558.12
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,730.43,536.7
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,750.59,552.11
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,746.82,551.48
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,722.63,537.13
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,671.23,504.44
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,630.12,477.03
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,587.38,448.01
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,557.13,428.73
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,524.78,407.44
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,475.62,371.82
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,426.18,335.08
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,364.78,288.56
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,304.3,240.83
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,230.47,180.43
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,158.65,118.83
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,79.52,25.04
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,12.98,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,24.52,13.16
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,37.7,26.02
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,50.66,37.67
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,61.51,47.22
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,72.13,56.3
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,77.35,60.69
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,88.08,69.62
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,90.05,70.89
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,91.81,71.94
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,130.47,103.76
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,157.98,125.93
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,170.54,135.42
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,189.2,149.73
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,190.81,150.24
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,204.78,160.62
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,197.69,154.25
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,206.94,160.87
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,235.59,172.77
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,286.72,207.89
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,305.61,221.22
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,324.01,234.62
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,351.26,254.51
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,369.17,267.88
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,371.12,269.97
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,356.54,259.72
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,424.92,309.33
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,509.72,370.27
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,540.43,392.12
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,574.12,416.11
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,503.24,366.15
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,413.66,301.72
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,508.52,371.58
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,599.0,437.01
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,666.31,485.93
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,720.95,526.2
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,679.5,497.02
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,612.35,450.25
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,806.29,594.4
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,957.02,700.03
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,952.84,697.84
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,945.11,694.5
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,929.2,686.49
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,909.99,676.35
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,879.53,657.48
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,853.16,641.39
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,810.66,614.2
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,766.25,585.22
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,705.33,542.79
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,643.8,498.76
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,563.62,440.54
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,484.76,380.51
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,374.06,293.16
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,277.73,210.99
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,142.75,53.75
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,12.98,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,24.43,13.05
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,40.54,28.33
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,56.43,42.39
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,67.63,52.22
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,78.77,61.69
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,82.26,64.59
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,86.49,67.99
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,111.05,88.17
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,130.93,104.12
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,116.65,91.74
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,106.38,82.81
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,102.35,79.08
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,98.76,75.74
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,99.19,75.88
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,99.48,75.92
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,103.39,78.74
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,102.45,77.66
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,153.51,87.28
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,206.05,119.67
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,257.38,158.16
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,314.85,204.64
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,366.86,248.89
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,418.81,292.99
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,469.65,334.91
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,520.51,375.79
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,569.44,414.7
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,617.58,451.93
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,663.64,485.96
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,708.39,518.12
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,749.79,548.11
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,788.77,575.37
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,822.64,597.94
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,853.47,618.4
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,879.84,635.85
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,902.9,651.14
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,919.79,662.44
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,933.17,671.57
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,940.61,678.34
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,958.87,692.35
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,955.27,691.14
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,948.12,687.93
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,932.28,679.91
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,913.13,669.81
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,885.59,653.16
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,861.9,639.07
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,819.31,612.59
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,774.79,584.35
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,717.86,546.61
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,660.13,507.02
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,580.61,450.54
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,502.36,392.04
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,399.07,311.24
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,298.46,226.74
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,152.72,61.85
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,24.6,13.12
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,36.81,25.26
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,48.91,36.17
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,55.14,41.77
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,63.83,49.23
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,69.1,53.57
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,74.28,57.69
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,74.92,57.9
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,75.76,58.26
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,78.08,59.84
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,87.06,66.92
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,86.74,66.28
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,86.48,65.72
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,87.35,66.1
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,88.08,66.37
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,97.8,73.91
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,100.78,75.99
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,153.15,84.97
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,206.55,117.31
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,260.14,157.59
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,314.3,201.86
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,367.95,247.42
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,421.4,292.71
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,473.29,335.46
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,524.44,376.44
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,573.93,415.85
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,622.55,453.58
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,668.97,488.88
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,713.93,522.33
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,755.44,552.59
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,794.44,579.85
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,829.48,603.43
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,861.51,624.95
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,888.21,642.9
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,911.56,658.71
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,926.88,669.32
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,938.59,677.74
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,945.66,683.01
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,963.35,695.39
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,959.84,694.28
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,952.75,691.15
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,937.55,683.67
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,919.02,674.09
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,889.63,656.22
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,864.24,641.03
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,821.68,614.39
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,777.18,585.97
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,716.76,545.84
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,655.66,503.89
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,575.18,447.02
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,495.95,388.05
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,384.66,300.82
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,287.49,218.67
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,148.39,63.27
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,12.59,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.1,12.76
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.03,23.82
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,45.98,33.67
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,52.86,39.82
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,57.14,43.51
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,61.72,47.28
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,66.24,50.89
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,67.32,51.51
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,74.15,56.92
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,76.34,58.39
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,78.44,59.79
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,78.53,59.53
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,87.99,66.95
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,89.55,67.87
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,90.92,68.66
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,91.02,68.43
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,93.7,70.29
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,148.14,80.01
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,203.51,113.35
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,258.94,154.91
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,314.8,200.49
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,369.92,247.15
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,424.72,293.39
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,478.19,337.12
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,530.92,378.99
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,582.09,419.1
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,632.19,457.23
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,679.2,491.3
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,724.51,523.16
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,766.91,553.29
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,806.7,579.75
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,842.45,603.03
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,875.12,624.2
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,902.79,642.11
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,927.05,657.86
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,945.01,669.66
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,959.32,679.29
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,968.54,685.84
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,974.12,690.29
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,972.48,690.78
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,967.24,689.23
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,954.47,683.59
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,951.13,684.17
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,925.94,669.74
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,897.77,653.49
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,858.74,630.37
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,817.46,605.32
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,763.48,571.26
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,714.45,539.37
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,639.87,488.28
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,566.46,435.15
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,463.89,357.19
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,366.61,276.75
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,189.7,85.81
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.02,12.56
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,35.23,23.87
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.43,33.91
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,53.66,40.33
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,63.18,48.46
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,68.49,52.93
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,73.7,57.19
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,77.16,59.76
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,80.52,62.21
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,82.95,63.98
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,85.25,65.65
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,86.42,66.24
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,94.97,72.87
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,95.47,73.04
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,95.83,73.13
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,94.67,71.85
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,95.45,72.15
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,147.91,82.24
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,209.51,120.02
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,261.93,158.22
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,315.19,200.15
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,368.09,243.71
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,420.87,286.95
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,472.35,328.09
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,522.66,367.19
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,571.4,404.82
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,619.44,441.02
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,665.57,475.09
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,710.51,507.66
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,752.16,537.03
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,791.42,564.3
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,826.44,587.29
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,858.51,608.41
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,883.98,624.87
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,906.06,639.29
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,922.35,650.75
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,950.17,669.63
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,956.6,674.58
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,959.35,677.62
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,952.99,675.15
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,943.0,670.65
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,925.28,662.16
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,911.76,656.47
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,878.8,636.92
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,843.19,615.68
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,797.28,587.98
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,749.47,558.43
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,681.99,513.85
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,605.21,461.23
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,526.42,406.57
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,449.8,350.34
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,345.25,268.65
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,246.84,186.71
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,130.22,59.41
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,12.2,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,23.15,11.84
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,36.36,24.86
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,49.3,36.5
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,63.42,48.83
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,77.87,61.16
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,86.55,68.32
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,96.59,76.43
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,90.11,70.59
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,86.87,67.49
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,116.4,91.64
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,148.98,117.86
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,159.46,125.61
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,169.31,132.83
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,177.27,138.76
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,184.67,144.24
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,197.42,153.63
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,226.46,175.63
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,254.75,181.59
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,273.39,190.49
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,306.14,211.63
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,332.76,230.17
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,361.07,248.47
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,414.89,288.49
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,470.44,335.09
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,519.68,373.65
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,554.4,400.16
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,588.32,425.53
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,608.23,440.78
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,624.21,453.01
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,541.39,394.53
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,425.82,311.06
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,351.67,258.58
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,260.0,191.75
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,365.08,270.06
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,464.2,341.9
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,725.67,533.81
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,937.41,678.85
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,944.14,683.25
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,947.25,687.18
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,944.57,686.56
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,938.34,683.84
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,922.16,674.34
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,909.48,667.34
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,882.71,651.48
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,853.14,633.77
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,448.13,348.78
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,13.72,5.44
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,355.38,284.39
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,652.95,503.3
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,574.9,444.77
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,498.04,387.61
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,392.35,305.78
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,300.82,229.29
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,155.34,74.73
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,11.8,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,22.63,11.5
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,32.83,22.07
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.06,31.33
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,52.52,39.61
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,59.48,45.51
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,64.19,49.38
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,68.84,53.08
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,71.55,55.05
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,74.26,56.98
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,76.6,58.59
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,85.49,65.57
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,86.65,66.15
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,87.72,66.67
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,88.51,67.11
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,89.17,67.46
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,144.51,111.5
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,207.38,160.26
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,181.92,116.54
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,203.1,115.14
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,255.56,153.72
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,308.72,196.18
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,361.35,239.9
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,413.86,283.34
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,445.88,314.01
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,470.91,335.06
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,529.44,378.08
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,612.85,439.52
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,659.28,472.63
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,704.46,504.23
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,746.01,533.33
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,785.14,559.73
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,820.79,583.17
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,853.55,604.75
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,880.19,622.48
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,903.51,638.22
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,914.66,646.43
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,936.95,661.91
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,944.75,668.31
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,948.95,672.75
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,943.95,671.57
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,935.38,668.33
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,919.3,661.31
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,907.13,656.93
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,877.95,640.11
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,846.08,621.5
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,801.76,594.34
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,755.52,565.36
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,694.07,524.6
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,631.9,482.02
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,550.85,425.15
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,465.73,362.34
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,362.45,282.37
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,265.5,201.67
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,139.66,68.11
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,12.2,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,23.24,11.78
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,34.43,23.27
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,45.61,33.34
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,53.14,39.96
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,63.01,48.31
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,68.29,52.65
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,73.48,56.77
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,76.3,58.68
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,79.09,60.52
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,81.55,62.18
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,83.89,63.72
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,85.07,64.32
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,93.51,70.79
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,94.35,71.24
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,95.05,71.61
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,94.64,70.95
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,94.12,70.22
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,145.68,80.87
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,198.98,112.21
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,258.07,155.36
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,310.23,196.77
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,362.69,240.14
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,415.12,283.36
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,465.99,324.18
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,516.8,363.91
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,565.86,401.93
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,614.13,438.37
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,660.02,472.26
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,704.57,504.47
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,692.47,493.31
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,644.38,457.12
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,756.78,537.97
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,849.62,601.9
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,876.21,618.73
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,899.51,634.05
2016,6,21,14,45,835.0,125.0,2.45,35.0,849.5,918.54,647.19
2016,6,21,15,0,832.0,120.0,2.5,35.0,819.0,934.06,658.28
2016,6,21,15,15,822.0,118.0,2.5,34.5,781.0,942.27,665.89
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,946.94,671.51
2016,6,21,15,45,798.0,113.5,2.5,34.0,700.0,957.67,679.81
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,950.8,677.07
2016,6,21,16,15,766.5,107.5,2.45,33.5,610.0,935.73,670.33
2016,6,21,16,30,749.0,104.0,2.4,33.0,563.0,917.33,661.56
2016,6,21,16,45,727.5,99.5,2.4,33.0,513.0,890.51,646.44
2016,6,21,17,0,706.0,95.0,2.4,33.0,463.0,860.78,629.35
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,825.94,609.13
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,783.12,583.08
2016,6,21,17,45,607.0,79.0,2.1,31.5,307.5,728.04,547.85
2016,6,21,18,0,569.0,72.0,2.0,31.0,256.0,672.06,510.69
2016,6,21,18,15,509.5,64.5,1.8,30.0,206.0,595.26,457.18
2016,6,21,18,30,450.0,57.0,1.6,29.0,156.0,519.64,401.72
2016,6,21,18,45,363.5,46.5,1.45,28.5,112.0,419.05,323.92
2016,6,21,19,0,277.0,36.0,1.3,28.0,68.0,323.35,244.82
2016,6,21,19,15,138.5,18.0,1.35,27.5,34.0,164.29,82.66
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
