Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,11.41,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,21.9,10.67
2016,6,22,6,15,253.5,43.0,3.05,23.5,82.0,32.49,21.63
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,43.11,31.2
2016,6,22,6,45,427.5,66.0,3.35,25.0,171.0,52.24,39.19
2016,6,22,7,0,502.0,75.0,3.5,26.0,220.0,58.88,44.81
2016,6,22,7,15,550.0,82.0,3.5,26.5,271.5,63.65,48.72
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,68.35,52.46
2016,6,22,7,45,635.5,94.0,3.5,27.5,375.5,71.42,54.73
2016,6,22,8,0,673.0,99.0,3.5,28.0,428.0,74.44,56.92
2016,6,22,8,15,698.5,103.0,3.45,28.5,479.0,76.48,58.27
2016,6,22,8,30,724.0,107.0,3.4,29.0,530.0,85.03,64.97
2016,6,22,8,45,745.0,110.5,3.4,29.5,578.5,86.56,65.85
2016,6,22,9,0,766.0,114.0,3.4,30.0,627.0,87.97,66.64
2016,6,22,9,15,781.0,117.0,3.4,30.5,671.5,88.77,66.96
2016,6,22,9,30,796.0,120.0,3.4,31.0,716.0,89.44,67.17
2016,6,22,9,45,808.0,122.0,3.4,31.5,756.0,89.31,66.77
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,99.8,74.86
2016,6,22,10,15,828.5,126.0,3.45,32.0,830.0,150.2,84.14
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,202.81,114.86
2016,6,22,10,45,844.5,129.0,3.55,32.5,891.5,255.63,153.76
2016,6,22,11,0,852.0,130.0,3.6,33.0,919.0,309.04,196.82
2016,6,22,11,15,856.5,131.0,3.65,33.0,939.5,361.89,241.24
2016,6,22,11,30,861.0,132.0,3.7,33.0,960.0,414.63,285.55
2016,6,22,11,45,870.0,128.0,3.75,33.5,974.5,466.18,327.63
2016,6,22,12,0,879.0,124.0,3.8,34.0,989.0,517.63,368.53
2016,6,22,12,15,880.0,124.5,3.85,34.0,994.0,567.28,407.83
2016,6,22,12,30,881.0,125.0,3.9,34.0,999.0,616.07,445.5
2016,6,22,12,45,881.5,124.0,3.95,34.0,997.0,662.69,480.75
2016,6,22,13,0,882.0,123.0,4.0,34.0,995.0,707.97,514.29
2016,6,22,13,15,880.0,122.5,4.0,34.0,984.5,749.91,544.73
2016,6,22,13,30,878.0,122.0,4.0,34.0,974.0,789.42,572.34
2016,6,22,13,45,874.5,121.0,4.05,34.5,956.0,824.62,594.95
2016,6,22,14,0,871.0,120.0,4.1,35.0,938.0,856.83,615.49
2016,6,22,14,15,865.0,119.0,4.1,34.5,912.5,883.72,634.88
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,907.28,652.23
2016,6,22,14,45,838.0,124.5,4.1,34.0,851.5,920.55,661.66
2016,6,22,15,0,817.0,131.0,4.1,34.0,816.0,930.08,668.85
2016,6,22,15,15,446.5,241.0,4.05,34.0,613.0,714.36,522.19
2016,6,22,15,30,76.0,351.0,4.0,34.0,410.0,402.59,295.59
2016,6,22,15,45,176.0,330.0,4.0,34.0,456.0,512.9,379.4
2016,6,22,16,0,276.0,309.0,4.0,34.0,502.0,625.01,461.48
2016,6,22,16,15,501.5,212.0,3.9,33.5,531.0,779.99,576.49
2016,6,22,16,30,727.0,115.0,3.8,33.0,560.0,907.73,665.92
2016,6,22,16,45,701.5,111.0,3.75,32.5,509.5,884.85,652.95
2016,6,22,17,0,676.0,107.0,3.7,32.0,459.0,852.46,634.48
2016,6,22,17,15,644.5,101.5,3.5,31.5,407.0,809.73,607.91
2016,6,22,17,30,613.0,96.0,3.3,31.0,355.0,765.04,579.47
2016,6,22,17,45,569.5,89.0,3.15,31.0,303.5,705.24,538.67
2016,6,22,18,0,526.0,82.0,3.0,31.0,252.0,644.68,496.15
2016,6,22,18,15,465.5,73.0,2.8,30.0,202.5,565.79,440.12
2016,6,22,18,30,405.0,64.0,2.6,29.0,153.0,481.45,377.15
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.5,381.84,298.68
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,288.16,219.84
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,150.6,76.98
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,11.8,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,22.57,10.98
2016,6,23,6,15,239.5,45.0,3.25,24.0,82.0,33.82,22.66
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,45.06,32.85
2016,6,23,6,45,426.0,67.0,3.55,24.5,172.5,53.04,39.95
2016,6,23,7,0,514.0,74.0,3.7,25.0,223.0,58.29,44.49
2016,6,23,7,15,562.0,81.0,3.7,25.5,275.0,63.11,48.48
2016,6,23,7,30,610.0,88.0,3.7,26.0,327.0,67.87,52.28
2016,6,23,7,45,659.0,89.0,3.7,26.5,381.5,68.49,52.5
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,75.07,57.7
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,77.51,59.39
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,79.86,60.98
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,79.56,60.38
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,79.33,59.88
2016,6,23,9,15,821.5,100.5,3.55,29.5,683.5,90.05,68.3
2016,6,23,9,30,835.0,103.0,3.5,30.0,728.0,91.38,69.03
2016,6,23,9,45,848.0,103.5,3.5,30.5,768.5,91.44,68.78
2016,6,23,10,0,861.0,104.0,3.5,31.0,809.0,91.38,68.43
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.0,142.71,77.68
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,197.12,109.06
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,251.52,149.17
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,306.38,193.56
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,360.99,239.57
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,415.38,285.38
2016,6,23,11,45,893.0,115.5,3.75,33.5,984.0,468.14,328.71
2016,6,23,12,0,888.0,121.0,3.8,34.0,995.0,519.5,369.71
2016,6,23,12,15,889.0,121.5,3.8,34.0,1000.0,569.59,409.26
2016,6,23,12,30,890.0,122.0,3.8,34.0,1005.0,618.8,447.1
2016,6,23,12,45,888.0,122.5,3.85,34.0,1002.0,665.19,482.16
2016,6,23,13,0,886.0,123.0,3.9,34.0,999.0,710.09,515.38
2016,6,23,13,15,883.5,122.5,3.9,34.0,988.5,751.88,545.68
2016,6,23,13,30,881.0,122.0,3.9,34.0,978.0,791.19,573.12
2016,6,23,13,45,876.5,122.0,3.95,34.5,959.5,826.55,595.8
2016,6,23,14,0,872.0,122.0,4.0,35.0,941.0,858.92,616.41
2016,6,23,14,15,866.0,120.5,3.95,34.5,915.5,885.52,635.33
2016,6,23,14,30,860.0,119.0,3.9,34.0,890.0,908.75,652.17
2016,6,23,14,45,852.5,117.5,3.9,34.0,858.0,927.15,664.91
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,942.04,675.52
2016,6,23,15,15,834.5,113.5,3.85,34.0,787.5,949.46,681.17
2016,6,23,15,30,824.0,111.0,3.8,34.0,749.0,953.25,684.68
2016,6,23,15,45,544.0,211.5,3.8,34.0,622.5,815.22,593.89
2016,6,23,16,0,264.0,312.0,3.8,34.0,496.0,616.06,452.9
2016,6,23,16,15,511.0,207.0,3.75,33.5,531.0,784.06,579.02
2016,6,23,16,30,758.0,102.0,3.7,33.0,566.0,924.12,676.23
2016,6,23,16,45,731.0,99.5,3.7,33.0,515.0,894.17,657.45
2016,6,23,17,0,704.0,97.0,3.7,33.0,464.0,867.63,642.08
2016,6,23,17,15,673.5,92.0,3.5,32.5,412.0,826.21,616.62
2016,6,23,17,30,643.0,87.0,3.3,32.0,360.0,782.8,589.34
2016,6,23,17,45,595.5,82.0,3.15,31.5,307.0,721.36,548.85
2016,6,23,18,0,548.0,77.0,3.0,31.0,254.0,659.3,506.55
2016,6,23,18,15,487.5,69.0,2.75,30.0,204.5,581.31,451.27
2016,6,23,18,30,427.0,61.0,2.5,29.0,155.0,504.43,393.98
2016,6,23,18,45,336.5,49.5,2.3,28.5,111.0,393.91,307.5
2016,6,23,19,0,246.0,38.0,2.1,28.0,67.0,297.76,227.16
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.5,155.04,80.67
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,11.8,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,22.55,10.91
2016,6,24,6,15,237.0,45.0,2.15,23.5,81.5,33.8,22.7
2016,6,24,6,30,338.0,60.0,2.3,24.0,122.0,45.06,32.84
2016,6,24,6,45,429.5,66.5,2.5,24.5,172.5,52.7,39.66
2016,6,24,7,0,521.0,73.0,2.7,25.0,223.0,57.64,43.93
2016,6,24,7,15,569.5,80.0,2.75,25.5,275.0,62.51,47.96
2016,6,24,7,30,618.0,87.0,2.8,26.0,327.0,67.31,51.8
2016,6,24,7,45,672.5,86.0,2.85,27.0,383.5,66.73,50.91
2016,6,24,8,0,727.0,85.0,2.9,28.0,440.0,71.91,54.82
2016,6,24,8,15,751.0,88.5,2.95,28.5,491.5,74.17,56.36
2016,6,24,8,30,775.0,92.0,3.0,29.0,543.0,76.35,57.82
2016,6,24,8,45,803.5,90.5,3.05,29.5,594.0,75.37,56.69
2016,6,24,9,0,832.0,89.0,3.1,30.0,645.0,83.96,63.39
2016,6,24,9,15,579.0,207.5,3.15,30.0,607.5,126.97,97.95
2016,6,24,9,30,326.0,326.0,3.2,30.0,570.0,188.17,146.38
2016,6,24,9,45,605.0,209.0,3.3,30.5,692.5,120.59,92.06
2016,6,24,10,0,884.0,92.0,3.4,31.0,815.0,85.97,64.06
2016,6,24,10,15,890.5,93.5,3.5,31.0,848.5,137.42,73.44
2016,6,24,10,30,897.0,95.0,3.6,31.0,882.0,192.71,105.48
2016,6,24,10,45,904.0,94.5,3.7,31.5,909.5,247.67,146.13
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,303.11,191.29
2016,6,24,11,15,914.0,95.0,3.9,32.0,956.5,358.43,238.29
2016,6,24,11,30,917.0,96.0,4.0,32.0,976.0,413.41,285.04
2016,6,24,11,45,899.0,110.0,4.1,32.5,983.5,466.68,329.33
2016,6,24,12,0,881.0,124.0,4.2,33.0,991.0,517.13,370.14
2016,6,24,12,15,881.5,124.5,4.25,32.5,995.5,566.66,410.52
2016,6,24,12,30,882.0,125.0,4.3,32.0,1000.0,615.28,449.37
2016,6,24,12,45,651.0,280.0,4.4,32.0,925.5,637.01,464.59
2016,6,24,13,0,420.0,435.0,4.5,32.0,851.0,637.89,463.33
2016,6,24,13,15,350.5,455.5,4.5,32.0,799.5,633.71,460.57
2016,6,24,13,30,281.0,476.0,4.5,32.0,748.0,624.14,453.58
2016,6,24,13,45,232.0,474.5,4.55,32.0,697.0,596.33,434.45
2016,6,24,14,0,183.0,473.0,4.6,32.0,646.0,571.95,417.33
2016,6,24,14,15,508.0,303.0,4.55,31.5,762.5,753.1,552.79
2016,6,24,14,30,833.0,133.0,4.5,31.0,879.0,896.55,655.74
2016,6,24,14,45,545.5,266.0,4.5,31.0,747.5,798.96,586.83
2016,6,24,15,0,258.0,399.0,4.5,31.0,616.0,652.8,479.96
2016,6,24,15,15,260.0,378.5,4.4,30.5,588.5,648.42,479.68
2016,6,24,15,30,262.0,358.0,4.3,30.0,561.0,642.05,477.42
2016,6,24,15,45,167.5,333.0,4.25,30.0,460.5,507.4,380.72
2016,6,24,16,0,73.0,308.0,4.2,30.0,360.0,368.48,277.91
2016,6,24,16,15,304.5,246.5,4.05,30.0,437.0,591.57,449.35
2016,6,24,16,30,536.0,185.0,3.9,30.0,514.0,789.59,594.7
2016,6,24,16,45,516.0,173.0,3.8,30.0,467.0,757.98,573.01
2016,6,24,17,0,496.0,161.0,3.7,30.0,420.0,724.13,550.99
2016,6,24,17,15,277.5,164.0,3.45,29.5,306.0,482.73,374.56
2016,6,24,17,30,59.0,167.0,3.2,29.0,192.0,230.15,178.59
2016,6,24,17,45,52.0,144.0,2.95,28.5,164.0,200.83,156.87
2016,6,24,18,0,45.0,121.0,2.7,28.0,136.0,170.96,133.71
2016,6,24,18,15,34.5,99.0,2.45,27.5,109.0,138.77,107.95
2016,6,24,18,30,24.0,77.0,2.2,27.0,82.0,106.03,81.15
2016,6,24,18,45,12.0,56.0,2.0,27.0,58.5,63.09,45.55
2016,6,24,19,0,0.0,35.0,1.8,27.0,35.0,31.05,18.67
2016,6,24,19,15,0.0,17.5,1.85,26.5,17.5,13.35,1.77
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,7.47,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,14.49,4.85
2016,6,25,6,15,0.0,39.5,2.55,24.0,39.5,29.53,19.06
2016,6,25,6,30,0.0,60.0,2.6,24.0,60.0,44.16,32.07
2016,6,25,6,45,13.0,81.0,2.65,24.5,84.5,59.11,45.13
2016,6,25,7,0,26.0,102.0,2.7,25.0,109.0,72.68,56.75
2016,6,25,7,15,54.5,128.0,2.85,25.0,147.5,89.84,71.29
2016,6,25,7,30,83.0,154.0,3.0,25.0,186.0,106.73,85.36
2016,6,25,7,45,99.0,179.5,3.2,25.5,224.0,122.85,98.38
2016,6,25,8,0,115.0,205.0,3.4,26.0,262.0,134.38,107.37
2016,6,25,8,15,119.5,229.0,3.55,26.0,293.5,147.67,117.93
2016,6,25,8,30,124.0,253.0,3.7,26.0,325.0,160.46,127.99
2016,6,25,8,45,127.5,279.0,3.85,26.5,359.0,173.64,138.03
2016,6,25,9,0,131.0,305.0,4.0,27.0,393.0,186.22,147.47
2016,6,25,9,15,160.0,328.5,4.05,27.0,443.5,197.83,156.37
2016,6,25,9,30,189.0,352.0,4.1,27.0,494.0,208.96,164.85
2016,6,25,9,45,204.0,372.0,4.15,27.0,532.5,217.63,171.36
2016,6,25,10,0,219.0,392.0,4.2,27.0,571.0,225.81,177.49
2016,6,25,10,15,271.0,398.0,4.2,27.0,629.0,235.46,168.41
2016,6,25,10,30,323.0,404.0,4.2,27.0,687.0,270.66,189.57
2016,6,25,10,45,297.0,426.5,4.25,27.5,693.5,304.17,214.98
2016,6,25,11,0,271.0,449.0,4.3,28.0,700.0,335.65,240.06
2016,6,25,11,15,271.0,460.5,4.25,28.0,716.5,367.7,265.36
2016,6,25,11,30,271.0,472.0,4.2,28.0,733.0,400.36,291.06
2016,6,25,11,45,144.5,396.5,4.2,28.5,536.0,337.24,247.93
2016,6,25,12,0,18.0,321.0,4.2,29.0,339.0,249.98,184.67
2016,6,25,12,15,9.0,216.0,4.15,29.0,225.0,170.3,125.25
2016,6,25,12,30,0.0,111.0,4.1,29.0,111.0,86.11,61.14
2016,6,25,12,45,2.5,135.5,4.05,29.0,138.0,106.81,77.14
2016,6,25,13,0,5.0,160.0,4.0,29.0,165.0,127.91,93.33
2016,6,25,13,15,3.0,147.5,3.95,29.0,151.0,117.23,85.15
2016,6,25,13,30,1.0,135.0,3.9,29.0,137.0,106.22,76.72
2016,6,25,13,45,3.5,152.5,3.85,29.0,156.5,122.25,89.15
2016,6,25,14,0,6.0,170.0,3.8,29.0,176.0,138.66,101.84
2016,6,25,14,15,11.5,231.0,3.75,29.0,242.0,193.52,143.74
2016,6,25,14,30,17.0,292.0,3.7,29.0,308.0,250.79,186.96
2016,6,25,14,45,9.0,216.0,3.7,29.0,224.5,180.93,134.35
2016,6,25,15,0,1.0,140.0,3.7,29.0,141.0,111.02,80.92
2016,6,25,15,15,0.5,120.0,3.7,28.5,120.5,94.32,68.35
2016,6,25,15,30,0.0,100.0,3.7,28.0,100.0,77.59,55.57
2016,6,25,15,45,6.5,164.5,3.7,28.0,169.0,138.0,103.11
2016,6,25,16,0,13.0,229.0,3.7,28.0,238.0,203.76,154.28
2016,6,25,16,15,6.5,189.0,3.65,28.0,193.5,162.07,122.2
2016,6,25,16,30,0.0,149.0,3.6,28.0,149.0,120.3,89.77
2016,6,25,16,45,0.0,142.5,3.6,28.0,142.5,115.63,86.46
2016,6,25,17,0,0.0,136.0,3.6,28.0,136.0,111.16,83.25
2016,6,25,17,15,0.0,109.5,3.4,27.5,109.5,87.74,65.08
2016,6,25,17,30,0.0,83.0,3.2,27.0,83.0,64.4,46.68
2016,6,25,17,45,0.0,70.5,3.05,27.0,70.5,54.09,38.5
2016,6,25,18,0,0.0,58.0,2.9,27.0,58.0,44.42,30.72
2016,6,25,18,15,0.0,46.5,2.65,26.5,46.5,35.55,23.54
2016,6,25,18,30,0.0,35.0,2.4,26.0,35.0,26.7,16.24
2016,6,25,18,45,0.0,25.0,2.15,25.5,25.0,19.04,9.82
2016,6,25,19,0,0.0,15.0,1.9,25.0,15.0,11.39,3.36
2016,6,25,19,15,0.0,7.5,1.95,25.0,7.5,5.68,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,1.0,12.5,1.2,23.5,12.5,9.83,0.0
2016,6,26,6,0,2.0,25.0,1.3,24.0,25.0,18.81,7.84
2016,6,26,6,15,33.5,46.0,1.45,24.0,51.5,33.83,22.64
2016,6,26,6,30,65.0,67.0,1.6,24.0,78.0,48.3,35.58
2016,6,26,6,45,97.5,87.5,1.8,24.5,111.5,62.39,47.92
2016,6,26,7,0,130.0,108.0,2.0,25.0,145.0,76.29,59.81
2016,6,26,7,15,118.0,131.5,2.05,25.0,170.5,91.01,72.25
2016,6,26,7,30,106.0,155.0,2.1,25.0,196.0,105.24,84.04
2016,6,26,7,45,270.5,158.0,2.2,25.5,284.5,107.25,85.26
2016,6,26,8,0,435.0,161.0,2.3,26.0,373.0,107.89,85.31
2016,6,26,8,15,569.0,137.0,2.35,26.0,447.0,95.56,74.75
2016,6,26,8,30,703.0,113.0,2.4,26.0,521.0,81.67,62.96
2016,6,26,8,45,443.0,209.0,2.45,26.5,474.0,130.16,102.53
2016,6,26,9,0,183.0,305.0,2.5,27.0,427.0,187.69,148.39
2016,6,26,9,15,188.0,328.0,2.55,27.5,461.5,198.45,156.14
2016,6,26,9,30,193.0,351.0,2.6,28.0,496.0,208.66,163.49
2016,6,26,9,45,270.5,357.5,2.7,28.5,572.5,198.22,154.58
2016,6,26,10,0,348.0,364.0,2.8,29.0,649.0,201.02,156.21
2016,6,26,10,15,599.0,240.0,2.85,29.5,755.5,168.63,106.59
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,195.22,109.66
2016,6,26,10,45,856.0,117.5,3.0,30.5,889.0,248.63,149.01
2016,6,26,11,0,862.0,119.0,3.1,31.0,916.0,302.49,192.67
2016,6,26,11,15,641.0,265.0,3.15,31.0,865.5,359.72,246.22
2016,6,26,11,30,420.0,411.0,3.2,31.0,815.0,411.1,291.66
2016,6,26,11,45,633.5,277.0,3.25,31.5,895.0,451.05,320.54
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,510.13,365.21
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,558.27,403.37
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,605.65,440.0
2016,6,26,12,45,846.5,144.5,3.35,32.0,983.0,651.04,474.42
2016,6,26,13,0,844.0,146.0,3.4,32.0,980.0,695.16,507.17
2016,6,26,13,15,620.5,284.5,3.4,32.0,894.5,700.38,508.21
2016,6,26,13,30,397.0,423.0,3.4,32.0,809.0,670.21,484.36
2016,6,26,13,45,392.0,416.0,3.4,32.0,791.0,687.35,497.18
2016,6,26,14,0,387.0,409.0,3.4,32.0,773.0,702.17,508.07
2016,6,26,14,15,395.0,393.5,3.35,32.0,756.0,718.43,520.11
2016,6,26,14,30,403.0,378.0,3.3,32.0,739.0,748.22,540.92
2016,6,26,14,45,479.0,337.0,3.3,32.0,751.0,803.16,580.54
2016,6,26,15,0,555.0,296.0,3.3,32.0,763.0,856.98,619.08
2016,6,26,15,15,550.0,278.5,3.25,32.0,723.0,853.14,617.54
2016,6,26,15,30,545.0,261.0,3.2,32.0,683.0,845.93,614.28
2016,6,26,15,45,492.5,260.5,3.15,32.0,625.5,805.37,587.68
2016,6,26,16,0,440.0,260.0,3.1,32.0,568.0,761.47,558.75
2016,6,26,16,15,578.0,188.5,2.95,31.5,562.0,841.93,619.24
2016,6,26,16,30,716.0,117.0,2.8,31.0,556.0,905.94,663.39
2016,6,26,16,45,692.5,112.0,2.7,31.0,506.5,877.24,645.24
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,845.8,625.95
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,802.77,598.42
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,757.81,569.07
2016,6,26,17,45,561.5,89.0,1.7,29.5,302.5,698.24,528.8
2016,6,26,18,0,518.0,82.0,1.4,29.0,251.0,637.93,486.8
2016,6,26,18,15,457.0,73.0,1.3,28.5,201.5,558.81,430.97
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,474.02,368.24
2016,6,26,18,45,308.0,52.0,1.15,27.5,109.0,374.08,291.06
2016,6,26,19,0,220.0,40.0,1.1,27.0,66.0,280.31,213.33
2016,6,26,19,15,110.0,20.0,1.1,26.5,33.0,147.78,79.03
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,10.62,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,20.49,8.92
2016,6,27,6,15,270.5,40.0,1.65,23.5,80.0,30.45,19.84
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,42.62,30.75
2016,6,27,6,45,455.0,59.5,1.75,24.5,169.5,47.53,35.24
2016,6,27,7,0,537.0,66.0,1.8,25.0,219.0,52.61,39.64
2016,6,27,7,15,516.5,86.0,1.75,25.5,258.5,66.22,51.12
2016,6,27,7,30,496.0,106.0,1.7,26.0,298.0,76.93,59.92
2016,6,27,7,45,604.5,95.0,1.7,27.0,364.0,71.62,55.0
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,70.95,54.0
2016,6,27,8,15,568.5,146.0,1.7,28.5,441.5,101.56,78.92
2016,6,27,8,30,424.0,208.0,1.7,29.0,453.0,131.39,102.68
2016,6,27,8,45,361.0,247.0,1.75,29.5,469.0,155.61,121.51
2016,6,27,9,0,298.0,286.0,1.8,30.0,485.0,172.11,133.96
2016,6,27,9,15,563.0,193.5,1.8,30.5,602.0,118.47,90.65
2016,6,27,9,30,828.0,101.0,1.8,31.0,719.0,90.11,67.61
2016,6,27,9,45,839.0,103.0,1.8,31.5,759.0,90.93,68.0
2016,6,27,10,0,850.0,105.0,1.8,32.0,799.0,91.57,68.21
2016,6,27,10,15,858.0,106.5,1.8,32.0,832.5,138.64,75.72
2016,6,27,10,30,866.0,108.0,1.8,32.0,866.0,192.44,105.86
2016,6,27,10,45,871.5,109.0,1.8,32.5,893.5,246.33,144.86
2016,6,27,11,0,877.0,110.0,1.8,33.0,921.0,300.6,188.12
2016,6,27,11,15,881.0,111.0,1.8,33.0,941.5,354.57,232.9
2016,6,27,11,30,885.0,112.0,1.8,33.0,962.0,408.34,277.43
2016,6,27,11,45,880.5,118.0,1.8,33.5,973.0,461.05,319.78
2016,6,27,12,0,876.0,124.0,1.8,34.0,984.0,512.43,359.8
2016,6,27,12,15,877.0,124.0,1.8,34.0,989.5,561.77,397.85
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,610.21,434.16
2016,6,27,12,45,877.0,124.0,1.8,34.5,992.0,656.5,467.03
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,701.4,497.94
2016,6,27,13,15,873.5,123.5,1.85,35.0,979.0,742.94,527.25
2016,6,27,13,30,871.0,123.0,1.9,35.0,969.0,782.05,553.98
2016,6,27,13,45,866.5,122.5,1.95,35.0,950.5,816.84,576.73
2016,6,27,14,0,862.0,122.0,2.0,35.0,932.0,848.64,597.58
2016,6,27,14,15,856.0,121.0,2.0,35.0,907.0,875.56,614.94
2016,6,27,14,30,850.0,120.0,2.0,35.0,882.0,899.18,630.28
2016,6,27,14,45,827.5,127.5,2.0,35.0,847.0,912.04,638.99
2016,6,27,15,0,805.0,135.0,2.0,35.0,812.0,936.0,654.85
2016,6,27,15,15,652.0,205.0,2.0,35.0,737.5,887.75,625.51
2016,6,27,15,30,499.0,275.0,2.0,35.0,663.0,814.29,576.89
2016,6,27,15,45,627.0,199.5,2.05,35.0,657.5,886.51,629.02
2016,6,27,16,0,755.0,124.0,2.1,35.0,652.0,935.86,661.69
2016,6,27,16,15,671.5,146.0,2.1,34.5,591.0,891.12,635.94
2016,6,27,16,30,588.0,168.0,2.1,34.0,530.0,834.6,602.95
2016,6,27,16,45,603.0,146.0,2.15,34.0,488.5,827.07,600.89
2016,6,27,17,0,618.0,124.0,2.2,34.0,447.0,815.52,595.78
2016,6,27,17,15,361.5,149.0,2.1,33.5,333.0,574.26,431.25
2016,6,27,17,30,105.0,174.0,2.0,33.0,219.0,306.41,233.31
2016,6,27,17,45,97.0,150.0,1.9,32.5,187.0,273.23,210.34
2016,6,27,18,0,89.0,126.0,1.8,32.0,155.0,239.21,185.16
2016,6,27,18,15,75.0,103.5,1.65,31.0,125.0,182.82,142.02
2016,6,27,18,30,61.0,81.0,1.5,30.0,95.0,145.44,112.42
2016,6,27,18,45,40.5,60.0,1.35,29.5,68.0,104.29,78.5
2016,6,27,19,0,20.0,39.0,1.2,29.0,41.0,61.98,43.14
2016,6,27,19,15,10.0,19.5,1.2,28.5,20.5,26.79,9.71
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.5,10.62,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,35.0,20.32,8.48
2016,6,28,6,15,177.5,45.5,2.45,25.5,73.0,33.88,22.45
2016,6,28,6,30,258.0,64.0,2.5,26.0,111.0,47.19,34.3
2016,6,28,6,45,323.5,78.5,2.6,26.5,157.0,57.52,43.38
2016,6,28,7,0,389.0,93.0,2.7,27.0,203.0,67.68,52.05
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.0,75.17,58.22
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,82.49,64.08
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,87.9,68.07
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,94.48,72.91
2016,6,28,8,15,592.0,139.0,1.7,30.5,455.0,97.49,74.91
2016,6,28,8,30,621.0,146.0,1.5,31.0,505.0,100.33,76.75
2016,6,28,8,45,643.5,151.5,1.35,31.5,552.5,101.88,77.55
2016,6,28,9,0,666.0,157.0,1.2,32.0,600.0,103.27,78.22
2016,6,28,9,15,683.0,161.5,1.2,32.0,644.0,103.76,78.37
2016,6,28,9,30,700.0,166.0,1.2,32.0,688.0,104.08,78.42
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.0,104.3,78.25
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,104.31,77.93
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,147.21,85.5
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,205.55,119.81
2016,6,28,10,45,559.5,294.0,1.65,33.5,793.5,276.05,177.71
2016,6,28,11,0,375.0,406.0,1.8,34.0,753.0,339.46,231.31
2016,6,28,11,15,267.0,446.0,1.9,34.0,696.0,357.44,249.26
2016,6,28,11,30,159.0,486.0,2.0,34.0,639.0,377.65,267.36
2016,6,28,11,45,479.0,330.5,2.1,34.0,800.0,423.16,297.37
2016,6,28,12,0,799.0,175.0,2.2,34.0,961.0,508.19,358.41
2016,6,28,12,15,593.5,307.5,2.25,34.0,893.0,533.63,379.16
2016,6,28,12,30,388.0,440.0,2.3,34.0,825.0,553.91,393.76
2016,6,28,12,45,424.0,438.5,2.4,34.0,858.5,605.67,430.76
2016,6,28,13,0,460.0,437.0,2.5,34.0,892.0,664.85,472.12
2016,6,28,13,15,253.5,434.0,2.55,34.0,684.5,544.56,389.77
2016,6,28,13,30,47.0,431.0,2.6,34.0,477.0,387.68,278.65
2016,6,28,13,45,23.5,236.5,2.7,34.0,259.5,213.16,154.49
2016,6,28,14,0,0.0,42.0,2.8,34.0,42.0,32.6,19.32
2016,6,28,14,15,0.0,49.0,2.9,33.5,49.0,38.01,23.6
2016,6,28,14,30,0.0,56.0,3.0,33.0,56.0,43.4,27.84
2016,6,28,14,45,5.5,147.0,3.1,33.0,152.0,120.78,87.11
2016,6,28,15,0,11.0,238.0,3.2,33.0,248.0,202.57,148.69
2016,6,28,15,15,10.5,229.0,3.25,32.5,238.0,195.72,144.02
2016,6,28,15,30,10.0,220.0,3.3,32.0,228.0,188.77,139.44
2016,6,28,15,45,8.0,206.5,3.35,31.5,213.0,176.25,130.55
2016,6,28,16,0,6.0,193.0,3.4,31.0,198.0,163.57,121.46
2016,6,28,16,15,33.5,226.0,3.35,30.5,247.5,244.61,184.89
2016,6,28,16,30,61.0,259.0,3.3,30.0,297.0,315.25,239.81
2016,6,28,16,45,62.5,237.0,3.25,30.0,272.5,298.18,227.73
2016,6,28,17,0,64.0,215.0,3.2,30.0,248.0,280.48,215.34
2016,6,28,17,15,86.5,194.5,3.0,29.5,234.5,285.09,221.03
2016,6,28,17,30,109.0,174.0,2.8,29.0,221.0,310.35,242.25
2016,6,28,17,45,101.5,150.0,2.6,28.5,189.0,277.58,217.93
2016,6,28,18,0,94.0,126.0,2.4,28.0,157.0,243.93,192.49
2016,6,28,18,15,79.0,103.5,2.15,27.5,126.5,204.77,161.65
2016,6,28,18,30,64.0,81.0,1.9,27.0,96.0,148.08,116.11
2016,6,28,18,45,43.5,60.0,1.7,27.0,69.0,106.82,81.51
2016,6,28,19,0,23.0,39.0,1.5,27.0,42.0,64.41,45.54
2016,6,28,19,15,11.5,19.5,1.35,26.5,21.0,27.94,10.6
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,10.23,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,19.68,7.88
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,30.64,19.9
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,41.59,29.84
2016,6,29,6,45,413.0,64.5,2.35,24.5,163.0,51.08,38.26
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,58.1,44.32
2016,6,29,7,15,535.5,81.5,2.4,25.5,262.0,63.22,48.58
2016,6,29,7,30,584.0,89.0,2.4,26.0,313.0,68.27,52.63
2016,6,29,7,45,622.5,94.0,2.4,26.5,366.0,71.32,54.9
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,74.33,57.09
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,77.01,58.97
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,79.57,60.73
2016,6,29,8,45,530.0,191.5,2.4,28.5,512.5,122.95,95.85
2016,6,29,9,0,346.0,274.0,2.4,29.0,504.0,167.64,131.22
2016,6,29,9,15,565.5,198.5,2.45,29.0,606.0,121.63,93.88
2016,6,29,9,30,785.0,123.0,2.5,29.0,708.0,91.03,68.99
2016,6,29,9,45,797.5,125.5,2.55,29.5,748.5,91.12,68.78
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,91.07,68.45
2016,6,29,10,15,819.5,130.0,2.65,30.0,823.0,145.2,83.22
2016,6,29,10,30,829.0,132.0,2.7,30.0,857.0,197.54,112.45
2016,6,29,10,45,836.0,133.5,2.75,30.5,885.0,250.18,150.7
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,303.4,193.47
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,355.94,237.69
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,408.4,281.9
2016,6,29,11,45,861.0,133.5,2.95,31.5,969.5,460.02,324.15
2016,6,29,12,0,870.0,130.0,3.0,32.0,984.0,511.57,365.26
2016,6,29,12,15,871.0,130.0,3.0,32.0,989.5,560.78,404.24
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,609.14,441.52
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,655.38,475.55
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,700.27,507.7
2016,6,29,13,15,868.0,129.5,3.1,33.0,980.0,742.22,537.94
2016,6,29,13,30,866.0,129.0,3.1,33.0,970.0,781.8,565.74
2016,6,29,13,45,861.0,129.0,3.1,33.0,951.5,816.72,588.98
2016,6,29,14,0,856.0,129.0,3.1,33.0,933.0,848.65,610.21
2016,6,29,14,15,563.0,280.5,3.1,33.0,803.5,782.27,562.97
2016,6,29,14,30,270.0,432.0,3.1,33.0,674.0,661.49,475.99
2016,6,29,14,45,528.0,290.0,3.1,33.0,742.0,804.53,580.53
2016,6,29,15,0,786.0,148.0,3.1,33.0,810.0,930.66,666.92
2016,6,29,15,15,775.0,145.5,3.15,33.0,772.5,937.84,672.08
2016,6,29,15,30,764.0,143.0,3.2,33.0,735.0,941.39,676.03
2016,6,29,15,45,748.5,139.5,3.25,33.0,692.0,935.8,674.24
2016,6,29,16,0,733.0,136.0,3.3,33.0,649.0,926.62,670.32
2016,6,29,16,15,714.0,132.0,3.3,32.5,602.5,917.95,667.92
2016,6,29,16,30,695.0,128.0,3.3,32.0,556.0,898.37,658.4
2016,6,29,16,45,669.5,123.0,3.35,32.0,506.0,867.94,640.64
2016,6,29,17,0,644.0,118.0,3.4,32.0,456.0,834.79,620.91
2016,6,29,17,15,612.0,112.0,3.2,31.5,404.5,791.48,593.84
2016,6,29,17,30,580.0,106.0,3.0,31.0,353.0,746.16,564.87
2016,6,29,17,45,536.5,98.0,2.85,30.5,301.5,685.68,524.59
2016,6,29,18,0,493.0,90.0,2.7,30.0,250.0,624.34,482.36
2016,6,29,18,15,434.0,79.5,2.4,29.5,201.0,538.21,419.5
2016,6,29,18,30,375.0,69.0,2.1,29.0,152.0,463.57,362.68
2016,6,29,18,45,297.0,55.0,1.85,28.5,109.5,370.04,288.85
2016,6,29,19,0,219.0,41.0,1.6,28.0,67.0,281.64,214.4
2016,6,29,19,15,109.5,20.5,1.55,27.5,33.5,148.94,80.38
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,10.23,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,19.62,7.54
2016,6,30,6,15,222.0,42.0,1.45,25.5,75.0,31.59,20.52
2016,6,30,6,30,316.0,58.0,1.5,26.0,114.0,43.49,31.17
2016,6,30,6,45,391.0,68.0,1.6,26.5,161.5,51.07,37.91
2016,6,30,7,0,466.0,78.0,1.7,27.0,209.0,60.94,46.34
2016,6,30,7,15,515.0,86.5,1.8,27.5,260.0,66.66,51.05
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,72.26,55.51
2016,6,30,7,45,602.5,101.0,2.0,28.5,363.5,75.79,58.15
2016,6,30,8,0,641.0,107.0,2.1,29.0,416.0,79.24,60.66
2016,6,30,8,15,668.0,112.0,2.15,29.0,467.0,81.7,62.45
2016,6,30,8,30,695.0,117.0,2.2,29.0,518.0,84.04,64.14
2016,6,30,8,45,713.0,122.5,2.25,29.5,566.0,86.31,65.64
2016,6,30,9,0,731.0,128.0,2.3,30.0,614.0,96.02,73.17
2016,6,30,9,15,493.5,234.0,2.3,30.5,572.5,140.19,108.25
2016,6,30,9,30,256.0,340.0,2.3,31.0,531.0,192.58,148.99
2016,6,30,9,45,522.0,241.0,2.35,31.5,657.0,139.01,106.17
2016,6,30,10,0,788.0,142.0,2.4,32.0,783.0,97.84,73.2
2016,6,30,10,15,797.5,144.5,2.45,32.0,817.5,140.61,79.92
2016,6,30,10,30,807.0,147.0,2.5,32.0,852.0,193.37,109.29
2016,6,30,10,45,815.0,148.0,2.55,32.5,880.5,246.25,147.26
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,300.0,189.87
2016,6,30,11,15,547.5,310.0,2.6,33.0,820.5,360.0,245.95
2016,6,30,11,30,272.0,471.0,2.6,33.0,732.0,398.11,281.72
2016,6,30,11,45,213.0,486.0,2.65,33.5,692.5,419.46,298.55
2016,6,30,12,0,154.0,501.0,2.7,34.0,653.0,422.21,301.41
2016,6,30,12,15,497.5,328.0,2.75,34.0,821.0,502.41,359.31
2016,6,30,12,30,841.0,155.0,2.8,34.0,989.0,605.54,434.84
2016,6,30,12,45,843.5,153.0,2.85,34.5,987.5,651.99,468.27
2016,6,30,13,0,846.0,151.0,2.9,35.0,986.0,697.48,500.44
2016,6,30,13,15,535.5,320.0,2.95,35.0,847.0,666.96,476.56
2016,6,30,13,30,225.0,489.0,3.0,35.0,708.0,581.74,414.4
2016,6,30,13,45,251.0,473.0,3.05,35.0,713.0,619.77,441.91
2016,6,30,14,0,277.0,457.0,3.1,35.0,718.0,649.81,463.47
2016,6,30,14,15,549.0,300.5,3.15,35.0,799.5,785.16,561.28
2016,6,30,14,30,821.0,144.0,3.2,35.0,881.0,908.11,645.85
2016,6,30,14,45,821.5,136.5,3.3,35.0,851.5,914.05,650.25
2016,6,30,15,0,822.0,129.0,3.4,35.0,822.0,931.13,662.84
2016,6,30,15,15,507.5,249.0,3.45,34.5,670.5,781.21,564.46
2016,6,30,15,30,193.0,369.0,3.5,34.0,519.0,560.96,409.36
2016,6,30,15,45,285.0,327.0,3.55,34.0,534.0,643.13,471.22
2016,6,30,16,0,377.0,285.0,3.6,34.0,549.0,700.42,514.51
2016,6,30,16,15,558.5,198.0,3.6,33.5,557.5,822.37,604.69
2016,6,30,16,30,740.0,111.0,3.6,33.0,566.0,916.85,670.45
2016,6,30,16,45,718.0,106.5,3.65,33.0,516.0,896.51,658.68
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,867.13,641.61
2016,6,30,17,15,665.5,96.5,3.6,32.5,414.0,825.38,616.44
2016,6,30,17,30,635.0,91.0,3.5,32.0,362.0,781.6,589.36
2016,6,30,17,45,594.5,84.5,3.4,31.5,310.0,725.14,552.53
2016,6,30,18,0,554.0,78.0,3.3,31.0,258.0,667.78,513.73
2016,6,30,18,15,496.0,69.5,3.0,30.0,208.5,591.29,459.39
2016,6,30,18,30,438.0,61.0,2.7,29.0,159.0,515.75,403.03
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.5,415.65,324.25
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,317.36,242.52
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,165.01,89.88
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,10.23,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,19.72,7.38
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.38,19.59
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.07,29.25
2016,7,1,6,45,436.0,63.5,1.65,26.0,166.5,50.57,37.56
2016,7,1,7,0,509.0,73.0,1.7,27.0,215.0,57.65,43.55
2016,7,1,7,15,558.5,80.5,1.75,27.5,267.5,62.86,47.85
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,68.0,51.95
2016,7,1,7,45,644.5,93.5,1.9,28.5,373.5,71.43,54.52
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,74.79,56.98
2016,7,1,8,15,707.5,103.5,2.05,29.5,478.5,77.2,58.62
2016,7,1,8,30,734.0,108.0,2.1,30.0,530.0,86.18,65.63
2016,7,1,8,45,754.5,111.5,2.15,30.5,579.5,87.69,66.48
2016,7,1,9,0,775.0,115.0,2.2,31.0,629.0,89.09,67.25
2016,7,1,9,15,790.0,118.5,2.2,31.5,674.5,90.2,67.8
2016,7,1,9,30,805.0,122.0,2.2,32.0,720.0,91.15,68.23
2016,7,1,9,45,818.0,123.5,2.25,32.5,760.5,90.76,67.61
2016,7,1,10,0,831.0,125.0,2.3,33.0,801.0,100.87,75.35
2016,7,1,10,15,839.5,127.0,2.35,33.0,835.5,143.47,80.94
2016,7,1,10,30,848.0,129.0,2.4,33.0,870.0,196.84,109.88
2016,7,1,10,45,856.0,129.5,2.45,33.5,898.5,250.3,147.92
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,304.42,190.71
2016,7,1,11,15,868.0,131.0,2.55,34.0,947.5,358.03,235.19
2016,7,1,11,30,872.0,132.0,2.6,34.0,968.0,411.47,279.61
2016,7,1,11,45,868.5,137.0,2.65,34.5,979.5,463.63,321.85
2016,7,1,12,0,865.0,142.0,2.7,35.0,991.0,514.61,361.99
2016,7,1,12,15,866.0,142.5,2.75,35.0,996.5,564.17,400.69
2016,7,1,12,30,867.0,143.0,2.8,35.0,1002.0,612.96,437.8
2016,7,1,12,45,867.0,142.0,2.9,35.0,999.5,659.39,472.58
2016,7,1,13,0,867.0,141.0,3.0,35.0,997.0,704.59,505.75
2016,7,1,13,15,864.0,140.5,3.05,35.0,986.5,746.17,535.64
2016,7,1,13,30,861.0,140.0,3.1,35.0,976.0,785.31,563.39
2016,7,1,13,45,857.0,139.0,3.2,35.5,958.0,820.55,585.97
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,852.82,606.51
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,879.79,624.61
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,903.44,640.67
2016,7,1,14,45,832.5,133.0,3.5,36.0,857.0,920.9,653.18
2016,7,1,15,0,824.0,131.0,3.6,36.0,825.0,934.81,663.61
2016,7,1,15,15,813.0,129.0,3.65,35.5,787.0,957.45,680.92
2016,7,1,15,30,802.0,127.0,3.7,35.0,749.0,961.94,686.74
2016,7,1,15,45,787.5,124.0,3.75,35.0,706.0,958.18,686.13
2016,7,1,16,0,773.0,121.0,3.8,35.0,663.0,950.79,683.39
2016,7,1,16,15,755.0,117.5,3.8,34.5,615.5,935.76,676.92
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,917.35,668.33
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,895.09,656.11
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,863.43,637.5
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,820.84,611.56
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,776.22,583.72
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,717.03,545.01
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,656.99,504.32
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,578.3,448.57
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,500.6,390.75
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,393.79,307.02
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,299.66,228.38
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,156.88,84.67
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
