Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,8.65,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,16.53,0.0
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,30.63,19.23
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,44.8,32.16
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.13,39.7
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,61.45,46.95
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,78.06,61.0
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,96.4,76.22
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,112.03,88.71
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,129.45,102.41
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,103.23,80.25
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,83.33,63.45
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,83.53,63.26
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,90.81,68.84
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,91.56,69.09
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,92.18,69.25
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,91.49,68.38
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,90.76,67.5
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,131.38,76.86
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,184.47,102.56
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,237.7,139.28
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,291.7,181.83
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,343.61,234.55
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,386.21,275.39
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,425.07,300.2
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,503.9,357.68
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,554.65,398.27
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,604.47,437.19
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,651.94,472.64
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,698.07,506.18
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,741.03,537.62
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,781.61,566.46
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,818.32,590.13
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,852.09,611.69
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,880.15,630.48
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,904.84,647.08
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,924.68,660.86
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,940.97,672.46
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,949.81,680.81
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,954.97,687.0
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,952.16,686.68
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,959.48,693.25
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,945.81,687.56
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,928.73,679.76
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,898.53,661.99
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,865.41,642.1
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,830.58,621.59
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,787.66,594.93
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,725.09,553.63
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,661.87,510.3
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,581.94,453.19
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,503.08,393.85
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,389.78,304.2
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,290.98,220.4
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,150.47,63.16
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,8.26,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,15.85,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,27.48,16.53
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,39.18,27.29
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,47.09,34.4
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,52.6,39.24
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,57.28,43.16
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,61.94,46.92
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,62.8,47.29
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,69.07,52.12
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,71.45,53.77
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,73.76,55.34
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,74.32,55.48
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,84.01,63.04
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,85.76,64.12
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,87.33,65.06
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,88.08,65.22
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,88.68,65.27
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,119.06,66.59
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,174.08,92.86
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,229.55,131.04
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,285.44,175.14
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,340.82,221.04
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,396.04,267.08
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,450.19,311.9
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,501.27,353.1
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,550.81,392.63
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,599.5,430.57
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,646.37,466.41
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,691.93,500.58
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,733.98,531.54
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,773.69,560.37
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,809.2,583.62
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,841.77,604.51
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,869.09,624.27
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,893.11,641.96
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,922.87,662.45
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,935.03,671.38
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,941.99,676.86
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,945.24,680.07
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,939.44,677.76
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,938.06,678.59
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,921.72,670.76
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,902.1,660.84
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,867.01,640.38
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,829.14,617.81
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,782.44,588.44
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,733.71,557.0
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,654.14,502.34
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,586.62,454.77
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,502.76,392.47
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,421.45,329.2
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,296.43,230.01
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,199.15,148.24
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,100.49,37.42
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,7.87,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.17,0.0
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,25.55,14.9
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,38.13,26.39
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,44.3,32.03
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,50.57,37.51
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,55.37,41.55
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,60.16,45.42
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,63.61,47.97
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,72.55,55.01
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,75.14,56.81
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,77.64,58.52
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,79.84,59.97
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,81.89,61.31
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,83.06,61.93
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,93.99,70.38
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,95.2,71.02
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,96.19,71.49
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,125.04,72.1
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,179.43,97.58
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,234.33,135.05
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,289.57,178.23
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,343.99,222.89
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,398.27,267.67
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,451.59,311.06
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,504.15,352.75
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,554.41,392.42
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,603.69,430.33
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,651.03,465.99
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,696.89,499.86
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,739.43,530.84
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,779.6,559.71
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,814.7,582.19
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,846.75,602.57
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,874.75,622.93
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,899.43,641.3
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,917.48,654.13
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,931.96,664.82
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,955.36,682.95
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,960.91,689.62
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,957.77,689.43
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,950.98,687.03
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,936.37,680.45
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,918.34,671.69
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,895.47,658.31
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,863.23,638.55
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,820.51,612.17
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,775.72,583.86
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,711.89,541.46
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,647.28,497.03
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,563.99,436.57
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,476.97,370.61
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,366.11,283.47
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,262.6,196.17
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,136.94,48.84
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,8.26,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,15.54,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,30.08,18.44
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,44.58,31.76
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,53.34,39.67
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,61.96,47.16
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,69.13,53.18
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,76.21,58.93
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,100.18,78.63
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,128.29,101.37
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,105.51,82.06
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,89.31,68.33
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,92.01,70.02
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,94.48,71.48
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,94.99,71.51
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,103.79,78.2
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,105.45,78.99
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,106.8,79.53
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,132.64,79.36
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,184.92,103.9
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,239.21,140.8
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,293.57,182.67
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,346.29,225.4
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,399.29,268.59
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,451.46,310.14
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,502.28,349.41
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,551.31,387.11
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,599.79,423.42
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,645.49,455.94
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,689.79,486.56
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,730.72,515.69
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,769.29,542.81
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,803.19,566.53
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,834.03,588.04
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,868.61,611.61
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,890.85,626.97
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,903.76,636.7
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,912.88,644.21
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,917.12,649.4
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,917.72,652.45
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,909.65,649.19
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,898.03,643.77
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,876.36,632.72
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,851.4,619.49
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,804.62,590.19
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,766.97,566.84
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,716.72,534.95
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,665.27,501.54
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,596.39,454.25
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,527.92,405.53
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,422.01,327.79
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,341.6,265.69
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,245.3,188.35
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,137.18,99.86
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,66.02,18.29
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,2.75,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,5.31,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,16.01,7.19
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,26.76,16.92
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,40.68,29.09
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,54.39,40.93
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,68.64,52.99
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,82.77,64.7
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,106.9,84.35
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,128.22,101.24
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,125.44,98.35
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,120.88,94.08
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,102.73,78.67
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,91.53,69.06
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,130.48,99.89
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,178.77,137.44
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,125.14,94.62
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,92.02,68.11
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,128.09,75.82
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,181.41,100.06
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,234.9,135.87
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,289.16,177.72
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,344.74,229.57
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,404.04,280.41
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,436.77,303.02
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,500.84,349.9
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,550.1,388.47
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,598.57,425.51
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,644.96,459.38
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,690.06,491.44
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,732.4,521.81
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,772.52,550.17
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,807.71,573.29
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,853.99,602.8
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,881.63,622.69
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,905.85,640.65
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,925.06,654.22
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,940.68,665.66
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,948.4,671.96
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,952.38,676.09
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,948.6,675.42
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,941.15,672.56
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,932.01,670.17
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,912.38,660.97
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,882.89,645.2
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,850.57,627.34
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,805.3,599.86
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,757.99,570.34
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,695.02,528.73
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,631.2,484.95
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,539.66,418.24
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,460.3,357.8
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,355.15,274.6
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,256.5,190.8
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,132.56,36.93
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,7.08,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,13.65,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,26.31,15.32
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,39.01,27.19
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,47.1,34.52
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,57.67,43.71
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,63.2,48.38
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,68.68,52.83
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,71.46,54.76
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,74.26,56.66
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,77.04,58.61
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,79.7,60.44
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,88.0,66.73
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,89.45,67.39
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,90.3,67.72
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,91.03,67.97
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,90.96,67.6
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,90.79,67.17
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,126.19,74.74
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,180.03,98.9
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,234.31,135.2
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,289.21,177.6
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,343.52,222.31
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,397.77,267.43
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,450.86,310.56
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,503.73,352.46
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,554.69,392.64
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,604.66,431.05
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,651.96,465.82
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,697.78,498.64
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,740.64,529.44
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,781.11,557.98
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,816.9,582.06
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,849.66,604.16
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,877.5,622.69
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,901.95,639.1
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,921.1,652.42
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,936.68,663.61
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,945.24,671.63
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,950.13,677.51
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,962.43,686.99
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,957.24,685.29
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,943.15,679.48
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,925.61,671.52
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,897.67,655.3
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,873.03,641.24
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,831.53,616.43
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,787.95,589.69
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,727.41,550.35
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,666.11,508.96
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,585.99,451.27
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,506.96,391.61
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,390.6,300.77
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,289.36,215.11
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,147.02,34.42
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,6.69,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,12.92,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,25.21,14.27
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,37.57,25.84
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,45.62,33.11
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,55.97,42.07
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,61.52,46.74
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,67.01,51.19
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,94.87,74.19
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,127.3,100.47
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,98.93,76.6
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,76.37,57.68
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,84.13,63.71
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,85.4,64.39
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,86.39,64.84
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,87.24,65.21
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,132.02,100.55
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,216.91,166.3
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,226.69,163.14
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,267.26,187.51
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,299.78,207.56
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,322.88,222.39
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,333.45,223.62
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,390.78,263.04
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,427.35,297.68
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,456.55,322.1
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,512.22,362.71
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,593.36,422.65
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,599.68,426.91
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,582.57,413.12
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,676.91,482.74
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,767.1,549.3
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,802.99,573.29
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,836.01,595.31
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,863.37,613.7
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,887.43,630.05
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,917.43,650.33
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,930.05,659.54
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,938.1,666.1
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,942.46,670.52
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,937.7,669.26
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,929.29,665.86
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,920.15,663.51
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,900.54,654.35
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,870.07,636.92
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,836.84,617.45
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,791.7,590.28
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,744.57,561.04
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,683.27,520.87
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,621.08,478.42
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,529.3,411.58
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,449.5,350.71
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,346.85,269.07
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,250.64,186.34
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,128.45,22.04
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,14.71,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,23.78,13.0
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.83,23.55
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,41.09,29.28
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,47.46,34.87
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,52.33,38.98
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,57.18,42.92
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,59.43,44.57
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,66.75,50.39
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,69.19,52.1
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,71.57,53.73
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,73.11,54.55
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,83.61,62.61
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,85.38,63.7
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,86.98,64.67
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,87.5,64.79
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,87.88,64.81
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,111.26,64.03
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,166.05,87.81
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,221.46,124.61
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,277.44,167.87
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,332.75,213.49
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,387.91,259.54
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,442.13,303.85
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,495.55,346.47
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,546.8,387.15
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,597.0,426.06
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,644.81,462.39
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,691.01,496.82
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,734.49,528.46
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,775.63,557.43
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,812.19,580.97
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,845.76,602.45
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,874.4,623.07
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,899.7,641.67
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,918.8,655.05
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,934.31,666.28
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,898.97,645.66
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,823.76,595.4
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,846.27,614.16
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,875.48,636.83
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,808.15,593.66
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,748.5,554.87
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,725.37,541.43
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,699.55,525.82
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,722.17,545.36
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,751.43,568.63
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,691.17,528.39
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,630.1,486.4
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,564.76,438.66
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,499.79,388.66
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,381.37,295.39
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,278.5,207.12
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,140.52,14.95
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,12.18,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,24.14,13.18
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.21,24.66
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,45.11,32.65
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,51.68,38.43
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,57.08,42.99
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,62.43,47.34
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,64.79,49.06
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,67.22,50.8
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,75.75,57.54
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,78.55,59.49
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,80.11,60.28
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,81.59,61.01
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,82.47,61.39
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,83.24,61.71
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,93.67,69.73
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,94.11,69.76
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,116.22,68.74
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,170.64,92.37
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,225.24,128.55
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,280.45,171.25
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,335.34,216.16
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,390.17,261.36
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,443.7,305.18
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,495.24,346.29
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,545.69,386.01
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,595.34,424.11
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,642.51,459.69
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,688.33,493.55
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,730.62,524.21
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,770.6,552.78
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,805.97,575.61
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,838.35,596.09
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,865.91,615.72
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,890.15,633.34
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,914.47,650.3
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,920.57,655.6
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,926.97,660.91
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,929.65,663.97
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,930.93,666.31
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,920.11,660.95
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,901.21,651.59
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,879.02,640.12
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,846.52,620.61
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,811.21,599.06
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,762.56,568.82
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,701.87,529.43
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,640.3,488.35
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,578.62,445.59
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,494.6,383.73
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,413.16,320.83
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,311.78,239.62
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,197.39,144.4
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,96.83,0.41
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,5.9,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,11.8,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.17,11.5
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.94,23.56
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,41.21,29.34
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,47.61,34.97
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,52.51,39.03
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,57.38,42.91
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,60.31,45.03
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,68.41,51.36
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,71.17,53.3
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,73.84,55.14
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,75.61,56.24
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,77.28,57.26
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,87.86,65.43
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,89.39,66.3
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,90.62,66.81
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,91.66,67.18
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,112.86,65.84
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,167.99,89.05
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,223.85,125.57
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,280.17,168.6
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,335.89,213.98
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,391.53,259.79
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,446.08,303.88
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,499.85,346.28
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,551.48,386.66
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,602.07,425.25
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,650.57,460.48
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,697.53,493.69
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,741.15,524.76
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,782.37,553.35
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,820.08,578.36
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,854.86,601.48
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,883.96,620.75
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,909.67,637.94
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,930.03,651.87
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,946.79,663.67
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,956.99,672.64
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,963.5,679.5
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,962.77,680.56
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,958.4,679.51
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,946.43,674.9
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,944.15,676.72
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,919.08,662.67
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,890.95,646.69
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,850.67,623.2
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,808.06,597.63
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,757.71,566.12
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,701.09,528.82
2016,7,21,18,15,543.5,57.0,2.9,34.0,202.0,623.09,473.97
2016,7,21,18,30,483.0,50.0,2.5,33.0,151.0,546.35,417.03
2016,7,21,18,45,389.0,40.0,2.15,32.5,106.0,438.51,333.12
2016,7,21,19,0,295.0,30.0,1.8,32.0,61.0,336.57,245.15
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.5,169.41,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
