Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,11.02,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,21.59,10.91
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,31.85,20.97
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,38.65,27.1
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,45.49,33.02
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,50.13,36.86
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,54.76,40.53
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,62.51,46.66
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,65.7,48.89
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,68.22,50.65
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,70.68,52.33
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,71.96,53.06
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,82.22,61.0
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,84.07,62.14
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,85.74,63.16
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,86.58,63.53
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,87.27,63.79
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,107.94,62.48
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,163.88,85.56
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,219.94,121.91
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,276.54,164.99
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,332.75,210.75
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,388.81,256.92
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,443.81,301.26
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,497.62,343.49
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,549.65,383.94
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,600.67,422.57
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,649.29,457.61
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,696.34,490.56
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,740.0,521.52
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,781.26,549.87
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,818.65,574.31
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,853.06,596.81
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,882.59,615.94
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,908.77,633.02
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,925.62,644.62
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,938.74,654.09
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,948.43,662.68
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,954.45,669.17
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,953.3,669.95
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,962.23,677.34
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,949.28,672.38
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,932.87,665.43
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,905.9,650.31
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,875.91,633.16
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,840.57,612.99
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,797.46,587.12
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,737.88,549.36
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,677.52,509.51
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,597.46,453.34
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,518.64,395.04
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,408.28,309.37
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,303.84,219.78
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,148.66,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,10.23,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,21.68,10.8
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.49,22.3
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,43.68,31.32
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,51.73,38.29
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,57.48,43.14
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,63.16,47.76
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,66.13,49.89
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,69.13,51.96
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,71.78,53.81
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,80.5,60.59
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,81.39,60.81
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,82.26,61.03
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,83.42,61.63
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,84.45,62.14
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,94.25,69.59
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,94.25,69.27
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,112.92,67.29
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,167.4,89.58
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,222.13,124.92
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,277.69,167.2
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,333.27,212.12
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,388.83,257.43
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,442.8,301.01
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,496.16,343.05
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,548.32,383.7
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,599.52,422.57
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,647.98,458.74
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,694.9,493.04
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,738.5,524.25
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,779.7,552.94
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,817.04,576.38
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,851.42,597.77
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,880.04,617.78
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,905.25,635.75
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,922.52,647.46
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,936.08,657.0
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,945.29,663.96
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,950.83,668.78
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,963.03,678.34
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,957.86,677.0
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,943.81,671.38
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,926.3,663.63
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,898.76,647.98
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,868.19,630.29
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,832.65,610.06
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,789.16,583.94
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,729.75,545.9
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,669.56,505.76
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,588.57,448.71
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,508.89,389.5
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,399.27,303.91
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,293.08,211.93
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,144.34,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,21.96,10.81
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,34.07,22.75
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,42.56,30.44
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,53.18,39.68
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,58.86,44.49
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,64.47,49.08
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,67.07,50.9
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,69.73,52.7
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,72.35,54.53
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,81.13,61.38
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,81.67,61.32
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,82.23,61.29
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,83.39,61.89
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,84.42,62.4
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,94.44,70.04
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,94.65,69.88
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,112.42,67.68
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,167.01,89.58
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,221.79,124.81
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,277.18,166.82
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,332.13,211.53
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,386.95,256.7
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,440.92,300.28
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,493.97,342.04
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,544.89,381.61
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,594.83,419.35
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,642.48,453.71
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,688.54,485.97
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,731.58,516.28
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,772.29,544.46
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,808.01,567.89
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,840.72,589.33
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,868.97,608.94
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,893.88,626.56
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,908.47,636.48
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,933.95,653.46
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,942.24,659.67
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,946.81,663.85
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,941.72,662.14
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,932.92,658.32
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,916.84,651.38
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,904.81,647.16
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,872.11,628.5
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,836.66,607.92
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,791.34,581.3
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,744.02,552.58
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,677.0,508.0
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,609.26,461.3
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,518.09,395.87
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,438.44,335.84
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,330.36,251.02
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,229.14,163.16
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,113.31,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,3.93,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,19.23,8.55
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,33.95,22.63
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,50.68,37.27
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,67.2,51.51
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,81.66,63.84
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,94.22,74.31
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,103.5,81.66
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,111.93,88.17
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,118.24,92.99
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,124.25,97.52
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,125.85,98.25
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,127.38,98.94
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,129.68,100.26
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,129.99,99.99
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,123.14,94.05
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,116.85,88.65
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,130.53,85.21
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,179.83,106.34
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,226.75,135.47
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,282.4,176.2
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,333.93,217.33
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,386.0,259.27
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,436.59,299.46
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,488.9,340.21
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,539.88,379.0
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,590.11,416.09
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,638.7,451.26
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,676.53,478.69
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,718.11,508.55
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,769.51,543.93
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,805.98,569.29
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,839.52,591.66
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,867.47,610.51
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,892.05,627.33
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,617.11,444.47
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,243.22,174.45
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,209.74,151.47
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,175.66,126.95
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,187.27,136.04
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,199.77,145.79
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,281.21,208.24
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,347.6,259.24
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,297.96,223.38
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,247.29,186.22
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,240.25,182.54
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,232.68,178.26
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,198.57,152.47
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,164.12,125.82
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,128.31,97.57
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,80.0,58.68
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,51.03,34.81
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,19.65,8.84
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,9.53,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,5.51,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,22.09,10.46
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,37.87,25.95
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,53.63,39.9
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,68.91,53.17
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,80.76,63.35
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,90.42,71.45
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,105.79,83.98
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,121.68,96.68
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,132.27,105.02
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,140.2,111.11
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,156.17,123.47
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,179.15,141.29
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,145.44,113.73
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,125.27,97.19
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,122.15,94.27
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,119.17,91.48
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,131.81,88.0
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,180.61,109.32
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,229.1,140.9
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,279.67,179.45
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,316.32,220.26
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,346.88,252.05
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,285.19,208.12
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,215.78,157.63
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,241.72,176.95
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,268.53,196.59
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,355.95,260.33
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,452.38,329.17
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,602.57,439.83
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,754.62,549.43
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,718.33,520.68
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,647.77,468.75
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,638.49,463.18
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,607.93,442.8
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,676.34,492.68
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,727.2,530.04
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,506.68,375.96
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,254.46,189.5
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,619.14,465.67
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,906.52,665.03
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,888.66,653.6
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,867.53,642.61
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,838.68,625.46
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,806.98,606.25
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,759.3,576.22
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,709.63,544.14
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,636.62,493.17
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,575.08,448.99
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,491.66,386.87
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,410.84,323.88
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,309.66,241.36
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,214.55,154.61
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,69.45,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,22.3,10.41
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,38.96,26.97
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,54.28,40.61
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,69.36,53.76
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,81.13,63.76
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,92.7,73.31
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,98.81,78.06
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,105.9,83.5
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,111.28,87.43
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,116.43,91.13
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,119.28,92.93
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,121.97,94.6
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,152.51,118.84
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,200.46,156.44
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,210.73,163.66
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,220.24,170.36
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,169.16,119.04
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,182.53,110.56
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,223.97,150.17
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,262.93,191.28
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,266.0,193.73
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,267.86,195.4
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,348.89,250.33
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,485.28,347.57
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,535.61,385.84
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,570.61,411.97
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,618.53,448.51
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,664.98,484.36
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,703.95,512.76
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,740.7,539.24
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,772.94,562.45
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,802.38,583.59
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,800.75,581.66
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,795.06,576.9
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,836.98,608.91
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,883.88,643.78
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,680.77,501.38
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,407.09,302.2
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,547.29,409.27
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,689.59,513.18
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,758.5,564.24
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,799.67,597.08
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,736.94,553.99
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,672.54,509.72
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,618.52,472.25
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,540.81,417.29
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,482.18,374.24
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,423.82,330.09
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,347.66,272.18
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,274.02,213.88
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,174.98,134.13
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,93.22,63.32
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,27.98,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.08,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,21.32,9.28
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,35.59,23.98
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,46.26,33.63
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,56.87,42.95
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,64.4,49.5
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,71.85,55.78
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,77.55,60.32
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,80.73,62.63
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,83.78,64.8
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,86.71,66.83
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,125.81,98.5
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,166.31,130.61
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,125.51,97.29
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,95.5,72.78
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,94.46,71.62
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,93.43,70.47
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,106.33,67.52
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,160.47,88.87
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,222.15,129.5
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,276.11,170.83
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,329.76,215.24
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,383.46,260.36
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,436.34,304.45
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,488.99,347.48
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,539.64,388.03
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,589.36,426.82
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,637.09,462.44
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,683.41,496.11
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,726.19,527.43
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,766.69,556.65
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,802.24,581.32
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,834.82,603.68
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,862.54,623.9
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,886.92,642.1
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,906.04,655.97
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,921.64,667.71
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,944.17,685.01
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,948.81,690.73
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,944.72,689.91
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,936.93,686.86
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,896.1,662.64
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,843.99,630.63
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,742.6,562.53
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,652.36,498.76
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,615.67,475.39
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,576.89,449.63
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,525.49,413.29
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,473.35,375.09
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,406.32,323.32
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,319.06,254.11
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,233.91,182.65
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,152.2,106.41
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,50.09,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,7.08,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,20.65,8.5
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,34.29,22.97
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,44.98,32.69
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,55.6,42.05
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,63.19,48.67
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,70.7,55.03
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,77.58,60.59
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,81.94,63.91
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,107.67,85.15
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,136.65,108.74
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,154.02,122.28
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,178.22,141.17
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,184.95,145.79
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,202.66,159.15
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,193.41,151.08
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,198.07,154.13
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,204.94,151.83
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,233.22,171.58
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,262.84,189.58
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,317.47,226.34
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,323.01,232.68
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,333.2,241.91
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,366.24,264.98
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,395.01,284.95
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,413.76,298.47
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,433.37,312.58
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,552.1,397.95
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,682.56,489.64
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,725.72,518.89
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,766.64,546.66
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,664.39,473.19
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,481.18,342.98
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,710.3,507.71
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,892.38,629.17
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,767.41,546.07
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,571.26,410.32
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,772.03,554.81
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,932.85,662.78
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,931.89,663.15
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,927.25,662.92
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,918.1,659.48
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,897.92,649.04
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,870.37,633.82
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,839.87,616.51
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,794.54,587.95
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,747.18,557.44
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,686.67,517.27
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,625.27,474.97
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,539.03,414.14
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,449.34,347.23
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,341.64,262.73
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,241.45,167.42
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,82.83,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,6.29,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,20.31,7.85
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,34.32,22.95
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,43.74,31.61
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,53.2,39.99
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,60.25,46.06
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,69.13,53.48
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,72.17,55.67
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,75.26,57.82
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,78.28,59.97
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,81.18,62.0
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,81.75,62.1
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,89.28,67.89
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,90.46,68.47
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,91.51,68.97
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,90.68,67.98
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,89.85,67.01
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,111.28,71.9
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,165.25,91.75
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,219.05,125.71
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,273.89,167.4
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,329.23,212.94
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,384.61,259.21
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,438.24,303.06
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,492.16,346.14
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,544.9,388.1
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,596.62,428.21
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,645.49,464.41
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,692.73,498.5
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,669.12,479.61
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,606.77,432.84
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,635.95,453.63
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,664.65,473.54
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,800.46,571.66
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,904.62,643.07
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,924.22,656.14
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,940.18,667.61
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,949.97,676.73
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,956.04,683.7
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,953.92,684.2
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,948.16,682.56
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,947.94,685.56
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,930.92,677.66
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,903.06,661.61
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,872.19,643.48
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,828.89,616.65
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,789.83,592.19
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,727.97,551.18
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,665.51,508.18
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,580.97,447.61
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,498.07,384.78
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,381.84,292.35
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,271.2,184.53
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,97.8,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,7.08,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,18.95,6.44
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.1,20.12
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,39.46,27.83
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,45.94,33.64
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,51.6,38.51
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,57.21,43.18
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,58.85,44.35
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,65.58,49.74
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,68.11,51.54
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,70.59,53.27
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,72.78,54.76
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,74.85,56.15
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,85.78,64.74
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,87.72,65.98
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,88.29,66.12
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,88.73,66.18
2016,7,31,10,15,863.5,100.0,4.1,32.0,807.0,99.77,63.42
2016,7,31,10,30,872.0,102.0,4.1,32.0,843.0,155.87,83.65
2016,7,31,10,45,879.0,102.5,4.15,32.5,872.5,211.93,119.35
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,268.59,162.98
2016,7,31,11,15,890.5,104.0,4.2,33.5,924.0,325.23,209.71
2016,7,31,11,30,895.0,105.0,4.2,34.0,946.0,381.8,256.98
2016,7,31,11,45,900.0,103.5,4.25,34.5,961.0,436.76,302.55
2016,7,31,12,0,905.0,102.0,4.3,35.0,976.0,491.24,346.66
2016,7,31,12,15,906.0,102.5,4.35,35.0,982.0,544.34,389.28
2016,7,31,12,30,907.0,103.0,4.4,35.0,988.0,596.29,429.94
2016,7,31,12,45,905.5,103.5,4.45,35.5,986.0,645.38,466.58
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,692.67,500.93
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,736.76,533.31
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,778.37,562.81
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,815.77,588.13
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,850.12,611.4
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,879.43,631.18
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,905.33,648.78
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,920.28,659.34
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,931.3,667.53
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,940.56,676.16
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,946.14,682.6
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,956.67,691.33
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,949.69,688.78
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,934.63,682.3
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,916.07,673.58
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,885.1,655.07
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,858.32,639.33
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,813.76,611.56
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,767.17,581.93
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,701.26,537.46
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,634.73,490.76
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,546.64,426.51
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,460.04,359.77
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,337.39,260.77
