Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,225.01,150.1
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,76.47,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,19.08,6.07
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,37.05,25.1
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,46.48,33.88
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,55.74,42.14
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,63.42,48.76
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,73.59,57.28
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,73.48,56.79
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,73.79,56.62
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,76.61,58.62
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,79.34,60.53
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,86.19,65.66
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,86.37,65.3
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,87.44,65.81
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,88.4,66.25
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,88.04,65.65
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,98.11,73.39
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,108.03,70.05
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,164.01,89.72
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,220.01,124.83
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,276.87,167.98
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,333.51,214.61
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,390.15,262.05
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,445.54,307.63
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,500.48,351.77
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,553.65,394.11
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,605.75,434.52
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,655.58,471.34
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,703.85,505.99
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,748.1,538.11
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,789.87,567.8
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,827.67,593.01
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,862.43,616.17
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,891.83,635.83
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,917.76,653.3
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,938.26,667.36
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,955.09,679.2
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,964.8,686.39
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,970.72,691.35
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,968.73,691.67
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,976.42,698.5
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,962.48,692.61
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,944.98,684.62
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,917.85,669.13
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,887.62,651.51
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,843.1,625.22
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,802.93,601.22
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,740.81,559.7
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,678.01,516.12
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,590.32,453.52
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,504.33,388.45
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,379.67,289.89
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,256.05,166.33
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,93.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,16.65,4.04
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,32.99,21.7
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,40.55,28.78
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,50.4,37.41
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,56.21,42.43
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,61.99,47.22
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,63.1,47.84
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,64.47,48.6
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,72.89,55.29
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,75.88,57.42
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,76.38,57.48
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,76.93,57.6
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,87.67,65.99
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,89.58,67.19
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,90.14,67.31
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,90.57,67.34
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,99.4,63.92
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,155.8,83.03
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,212.59,118.41
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,270.1,161.95
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,327.27,208.46
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,384.31,255.46
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,440.21,301.1
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,495.39,345.02
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,548.28,386.8
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,599.94,426.56
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,649.9,464.08
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,698.17,499.54
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,742.3,531.44
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,783.91,560.59
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,821.53,584.64
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,856.1,606.59
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,885.71,627.69
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,911.88,646.73
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,932.17,660.81
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,948.78,672.71
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,958.73,680.24
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,964.89,685.58
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,963.74,686.71
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,958.87,685.68
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,945.84,680.4
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,942.34,681.52
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,915.61,667.64
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,885.8,651.68
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,843.33,625.84
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,798.58,597.85
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,744.0,562.21
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,683.22,520.56
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,597.88,459.18
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,514.35,395.49
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,391.21,297.06
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,268.64,167.93
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,99.27,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.2,2.02
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,30.15,19.11
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,37.3,25.83
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,44.59,32.32
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,49.96,36.94
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,55.31,41.38
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,58.01,43.36
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,65.7,49.41
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,68.61,51.51
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,71.43,53.51
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,73.35,54.75
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,75.18,55.92
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,85.78,64.16
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,87.49,65.19
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,88.61,65.77
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,89.56,66.22
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,97.49,72.2
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,154.08,81.46
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,211.42,116.89
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,269.4,160.48
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,326.37,206.98
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,383.18,254.17
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,439.57,300.02
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,495.21,344.11
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,548.39,385.93
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,600.41,425.77
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,650.1,462.15
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,698.07,496.34
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,742.24,528.03
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,783.88,556.97
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,821.94,582.34
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,856.97,605.75
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,886.64,625.49
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,912.86,643.12
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,932.37,656.59
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,948.16,667.89
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,958.14,677.1
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,964.33,684.15
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,963.24,685.63
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,958.44,684.93
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,958.52,688.46
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,941.93,681.26
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,914.57,665.68
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,884.12,647.98
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,842.31,623.15
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,804.21,600.24
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,742.15,559.66
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,679.48,516.85
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,594.23,455.5
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,510.79,391.79
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,388.47,293.73
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,264.92,158.02
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,98.43,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,14.11,1.39
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,28.66,17.92
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,35.51,24.36
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,42.5,30.54
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,47.25,34.64
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,52.02,38.61
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,59.66,44.75
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,62.99,47.17
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,66.02,49.38
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,68.95,51.49
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,71.26,53.06
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,82.22,61.66
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,84.15,62.87
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,85.9,63.95
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,87.58,64.98
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,89.04,65.85
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,96.27,71.29
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,153.13,81.07
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,210.85,116.89
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,268.72,160.63
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,325.67,207.2
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,382.55,254.58
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,438.38,300.31
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,493.42,344.31
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,546.25,386.18
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,597.93,426.09
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,646.72,462.08
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,693.51,495.66
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,737.19,527.31
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,778.41,556.64
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,814.2,580.56
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,846.8,602.41
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,875.63,621.61
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,901.06,638.68
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,919.29,651.45
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,933.83,662.03
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,942.71,670.32
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,961.89,685.51
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,960.74,686.29
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,955.84,684.95
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,940.73,678.06
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,922.09,668.98
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,895.55,653.81
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,865.88,636.45
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,828.05,613.91
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,782.23,585.27
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,723.96,547.09
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,664.85,506.51
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,577.7,443.32
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,492.41,377.87
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,374.28,282.53
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,252.89,142.29
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,93.66,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.52,0.83
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.44,18.41
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,37.38,25.86
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,45.37,32.96
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,50.72,37.59
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,56.07,42.03
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,59.71,44.89
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,68.54,52.01
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,71.71,54.32
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,74.78,56.51
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,76.57,57.63
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,78.27,58.69
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,79.7,59.53
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,90.74,68.1
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,92.05,68.81
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,93.17,69.38
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,99.06,73.92
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,155.6,83.86
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,212.75,119.07
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,270.41,162.55
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,327.53,209.34
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,384.52,256.86
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,440.5,302.69
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,495.32,346.39
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,548.4,388.26
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,600.38,428.19
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,648.93,463.92
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,695.62,497.37
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,739.09,528.7
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,780.04,557.76
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,816.66,582.35
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,850.2,604.95
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,878.3,625.1
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,902.92,643.18
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,917.2,653.45
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,942.06,670.76
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,949.15,676.72
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,952.36,680.52
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,947.81,679.51
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,939.48,676.27
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,921.73,668.4
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,907.88,663.18
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,876.54,644.9
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,842.34,624.57
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,794.27,594.86
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,744.24,563.01
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,679.63,519.58
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,614.36,473.75
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,522.32,405.19
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,428.25,331.72
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,313.25,237.35
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,192.65,99.36
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,66.47,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,14.46,0.0
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,28.78,17.9
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,38.01,26.49
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,49.43,36.55
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,55.59,41.89
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,61.71,46.99
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,65.38,49.77
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,69.05,52.44
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,72.03,54.6
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,74.92,56.65
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,82.38,62.41
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,83.52,62.98
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,84.68,63.58
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,85.74,64.1
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,85.98,63.85
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,96.58,71.83
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,101.49,75.4
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,156.43,85.2
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,212.28,119.31
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,268.74,161.53
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,324.38,206.76
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,380.03,252.84
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,434.74,297.34
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,488.92,340.32
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,540.76,381.08
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,591.53,419.91
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,640.21,455.43
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,687.19,488.74
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,730.36,519.55
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,771.12,548.15
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,806.83,572.0
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,839.47,593.66
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,867.57,611.89
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,892.28,627.97
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,909.83,639.89
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,923.71,649.66
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,946.18,666.1
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,950.93,671.43
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,946.78,670.38
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,938.87,667.18
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,922.09,659.48
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,901.81,649.61
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,878.11,636.5
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,844.98,617.05
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,797.28,588.15
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,747.65,557.19
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,680.95,513.09
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,613.72,466.67
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,520.81,399.1
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,425.23,325.93
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,305.14,228.94
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,178.45,81.75
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,60.15,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,29.99,18.73
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,39.19,27.33
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,48.5,35.58
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,57.76,43.54
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,64.51,49.16
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,67.08,50.99
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,69.78,52.83
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,72.74,54.95
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,75.61,56.97
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,82.81,62.37
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,83.66,62.56
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,85.13,63.39
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,86.47,64.13
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,86.17,63.57
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,96.3,71.28
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,100.37,74.17
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,155.67,84.24
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,211.42,117.77
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,267.99,159.62
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,324.04,204.9
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,380.05,250.99
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,435.15,295.42
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,489.85,338.45
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,542.27,379.4
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,593.56,418.42
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,642.58,454.07
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,689.9,487.59
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,733.47,518.65
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,774.57,547.39
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,811.75,572.06
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,845.92,594.8
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,874.76,613.63
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,900.18,630.35
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,916.69,641.86
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,929.41,651.19
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,937.2,658.66
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,955.24,672.87
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,951.68,672.11
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,944.35,669.29
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,927.54,661.95
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,907.21,652.42
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,882.9,638.92
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,849.8,619.49
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,803.13,591.35
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,754.52,561.13
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,686.84,516.62
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,618.7,469.7
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,526.14,401.57
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,435.63,331.51
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,307.49,228.55
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,176.35,68.11
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,60.89,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,15.84,0.0
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,31.04,19.5
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,42.27,29.89
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,53.37,39.69
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,61.37,46.59
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,69.28,53.17
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,74.88,57.51
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,77.88,59.56
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,81.44,62.13
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,84.86,64.55
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,85.57,64.6
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,86.29,64.68
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,95.06,71.35
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,96.24,71.92
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,96.3,71.62
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,96.27,71.27
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,98.79,72.95
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,153.7,84.17
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,209.11,117.68
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,265.47,159.39
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,332.69,218.41
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,389.42,267.23
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,428.64,294.47
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,487.98,338.14
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,539.28,378.2
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,589.55,416.43
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,637.14,450.98
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,682.97,483.32
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,725.71,513.66
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,766.08,541.84
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,801.04,565.24
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,832.92,586.04
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,873.0,613.36
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,896.68,630.24
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,913.19,641.48
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,925.88,650.49
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,932.64,655.93
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,935.58,659.19
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,928.73,656.76
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,926.01,657.19
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,906.97,647.97
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,884.57,636.69
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,850.26,617.82
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,813.17,596.8
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,761.61,564.89
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,708.15,530.8
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,638.13,482.69
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,560.38,427.14
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,466.62,357.74
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,376.62,287.71
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,261.03,192.84
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,116.97,33.14
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,40.45,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.4,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,28.58,17.34
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,38.14,26.28
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,50.2,36.83
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,56.68,42.44
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,63.12,47.78
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,66.08,50.05
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,69.14,52.31
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,72.13,54.47
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,75.04,56.52
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,81.92,61.67
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,82.54,61.67
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,83.77,62.32
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,84.88,62.88
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,94.65,70.34
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,94.98,70.27
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,97.45,71.91
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,153.24,82.7
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,209.29,116.15
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,266.2,158.27
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,322.92,204.18
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,379.64,251.02
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,435.06,295.99
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,490.37,339.86
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,543.84,382.02
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,596.17,422.24
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,645.8,458.66
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,693.69,492.87
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,738.53,525.08
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,780.92,554.64
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,818.12,579.48
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,852.21,602.33
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,824.1,583.04
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,756.26,534.53
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,865.65,613.45
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,943.68,665.27
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,953.51,673.73
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,959.55,680.43
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,957.26,680.86
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,951.25,679.12
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,949.42,681.18
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,931.12,672.61
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,902.34,656.1
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,870.55,637.46
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,826.03,610.71
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,785.47,585.93
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,719.53,542.27
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,653.26,496.32
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,561.53,428.42
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,472.1,358.53
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,341.02,251.32
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,195.42,36.43
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,72.19,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.0,14.4,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,58.0,28.57,17.34
2016,8,10,6,45,297.5,51.0,2.9,26.5,104.0,38.45,26.65
2016,8,10,7,0,398.0,64.0,3.1,27.0,150.0,48.38,35.45
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.5,58.15,43.87
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,65.25,49.79
2016,8,10,7,45,580.0,88.5,3.3,28.5,308.0,68.09,51.96
2016,8,10,8,0,633.0,93.0,3.4,29.0,363.0,71.03,54.12
2016,8,10,8,15,664.5,98.5,3.4,29.5,416.0,74.25,56.47
2016,8,10,8,30,696.0,104.0,3.4,30.0,469.0,77.37,58.69
2016,8,10,8,45,723.0,106.5,3.45,31.0,520.5,85.01,64.47
2016,8,10,9,0,750.0,109.0,3.5,32.0,572.0,86.06,64.8
2016,8,10,9,15,767.5,112.5,3.45,32.5,619.0,87.43,65.56
2016,8,10,9,30,785.0,116.0,3.4,33.0,666.0,88.68,66.22
2016,8,10,9,45,799.5,118.0,3.35,33.5,708.5,88.83,66.02
2016,8,10,10,0,814.0,120.0,3.3,34.0,751.0,88.91,65.77
2016,8,10,10,15,824.0,122.0,3.25,34.5,787.5,100.49,74.65
2016,8,10,10,30,834.0,124.0,3.2,35.0,824.0,155.46,85.49
2016,8,10,10,45,842.5,125.0,3.2,35.5,853.5,210.88,118.61
2016,8,10,11,0,851.0,126.0,3.2,36.0,883.0,267.12,160.37
2016,8,10,11,15,855.5,127.0,3.2,36.5,905.0,322.86,205.25
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,378.56,250.84
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,433.18,295.11
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,487.36,337.94
2016,8,10,12,15,870.5,127.5,3.25,38.0,962.5,540.04,379.31
2016,8,10,12,30,872.0,128.0,3.3,38.0,969.0,591.69,418.82
2016,8,10,12,45,871.0,128.0,3.4,38.5,966.5,640.23,454.38
2016,8,10,13,0,870.0,128.0,3.5,39.0,964.0,687.01,487.75
2016,8,10,13,15,868.0,127.5,3.55,39.0,954.0,730.69,519.12
2016,8,10,13,30,866.0,127.0,3.6,39.0,944.0,771.97,548.33
2016,8,10,13,45,862.5,125.5,3.65,39.0,925.5,808.58,572.74
2016,8,10,14,0,859.0,124.0,3.7,39.0,907.0,842.17,595.04
2016,8,10,14,15,853.0,122.5,3.7,39.0,881.0,870.42,613.69
2016,8,10,14,30,847.0,121.0,3.7,39.0,855.0,895.23,630.21
2016,8,10,14,45,839.0,118.5,3.75,39.0,822.5,913.72,643.07
2016,8,10,15,0,831.0,116.0,3.8,39.0,790.0,928.51,653.76
2016,8,10,15,15,819.5,114.0,3.8,38.5,750.5,936.72,661.56
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,954.89,675.99
2016,8,10,15,45,793.5,109.0,3.85,38.0,666.5,951.67,675.76
2016,8,10,16,0,779.0,106.0,3.9,38.0,622.0,944.68,673.42
2016,8,10,16,15,759.5,102.5,3.9,37.5,572.5,928.35,666.31
2016,8,10,16,30,740.0,99.0,3.9,37.0,523.0,908.5,657.0
2016,8,10,16,45,613.5,123.5,3.9,37.0,452.0,818.18,599.26
2016,8,10,17,0,487.0,148.0,3.9,37.0,381.0,707.3,526.05
2016,8,10,17,15,471.0,129.5,3.8,36.5,332.0,667.34,501.31
2016,8,10,17,30,455.0,111.0,3.7,36.0,283.0,625.12,473.82
2016,8,10,17,45,419.5,96.5,3.65,36.0,234.5,567.6,433.41
2016,8,10,18,0,384.0,82.0,3.6,36.0,186.0,509.72,391.11
2016,8,10,18,15,325.0,67.0,3.35,35.5,140.5,429.72,330.58
2016,8,10,18,30,266.0,52.0,3.1,35.0,95.0,352.13,268.81
2016,8,10,18,45,170.5,35.5,2.9,34.5,59.0,244.35,178.34
2016,8,10,19,0,75.0,19.0,2.7,34.0,23.0,104.27,0.95
2016,8,10,19,15,37.5,9.5,2.75,33.5,11.5,36.86,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
