Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,14.5,17.5,2.9,26.5,19.0,13.35,0.0
2016,8,11,6,30,29.0,35.0,3.0,27.0,38.0,26.09,15.17
2016,8,11,6,45,65.5,56.5,3.2,27.5,69.0,41.18,28.76
2016,8,11,7,0,102.0,78.0,3.4,28.0,100.0,56.12,41.78
2016,8,11,7,15,123.0,101.0,3.45,28.5,135.0,71.54,54.93
2016,8,11,7,30,144.0,124.0,3.5,29.0,170.0,86.63,67.49
2016,8,11,7,45,195.5,145.5,3.55,30.0,220.5,101.03,79.01
2016,8,11,8,0,247.0,167.0,3.6,31.0,271.0,111.96,87.4
2016,8,11,8,15,282.5,186.5,3.55,31.5,322.0,123.46,96.24
2016,8,11,8,30,318.0,206.0,3.5,32.0,373.0,134.56,104.63
2016,8,11,8,45,541.5,153.0,3.45,32.5,472.0,103.38,78.89
2016,8,11,9,0,765.0,100.0,3.4,33.0,571.0,80.65,60.14
2016,8,11,9,15,782.0,103.0,3.3,33.5,618.0,81.95,60.87
2016,8,11,9,30,799.0,106.0,3.2,34.0,665.0,83.14,61.51
2016,8,11,9,45,811.5,108.5,3.1,35.0,707.0,93.77,69.51
2016,8,11,10,0,824.0,111.0,3.0,36.0,749.0,94.8,69.84
2016,8,11,10,15,834.0,113.0,2.95,36.5,785.5,95.63,70.18
2016,8,11,10,30,844.0,115.0,2.9,37.0,822.0,151.16,81.42
2016,8,11,10,45,849.5,117.5,2.85,37.5,851.0,207.45,114.78
2016,8,11,11,0,855.0,120.0,2.8,38.0,880.0,264.23,156.6
2016,8,11,11,15,633.5,258.0,2.85,38.0,829.5,327.48,213.6
2016,8,11,11,30,412.0,396.0,2.9,38.0,779.0,383.36,262.38
2016,8,11,11,45,634.0,265.0,2.95,38.5,864.0,423.72,289.95
2016,8,11,12,0,856.0,134.0,3.0,39.0,949.0,485.49,334.99
2016,8,11,12,15,857.0,134.0,3.1,39.0,955.0,537.12,375.43
2016,8,11,12,30,858.0,134.0,3.2,39.0,961.0,587.65,414.07
2016,8,11,12,45,851.5,138.0,3.3,39.5,957.0,635.01,448.57
2016,8,11,13,0,845.0,142.0,3.4,40.0,953.0,680.33,480.7
2016,8,11,13,15,842.5,141.5,3.5,40.0,942.5,722.98,511.39
2016,8,11,13,30,840.0,141.0,3.6,40.0,932.0,763.25,539.98
2016,8,11,13,45,830.0,143.5,3.7,40.0,912.5,797.32,563.33
2016,8,11,14,0,820.0,146.0,3.8,40.0,893.0,841.0,592.36
2016,8,11,14,15,813.0,144.5,3.85,39.5,867.0,868.52,611.96
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,892.53,629.56
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,909.33,641.38
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,922.33,650.96
2016,8,11,15,15,769.5,139.0,4.0,38.5,735.0,928.45,657.46
2016,8,11,15,30,757.0,136.0,4.0,38.0,696.0,930.74,661.74
2016,8,11,15,45,742.0,131.5,4.0,38.0,651.5,925.13,659.74
2016,8,11,16,0,727.0,127.0,4.0,38.0,607.0,923.17,660.33
2016,8,11,16,15,705.5,123.0,3.95,37.5,558.5,904.62,651.36
2016,8,11,16,30,684.0,119.0,3.9,37.0,510.0,882.73,640.3
2016,8,11,16,45,661.5,111.5,3.85,37.0,459.0,852.31,622.2
2016,8,11,17,0,639.0,104.0,3.8,37.0,408.0,818.99,602.01
2016,8,11,17,15,600.5,97.5,3.65,36.5,354.5,768.35,570.4
2016,8,11,17,30,562.0,91.0,3.5,36.0,301.0,715.86,536.66
2016,8,11,17,45,512.0,82.0,3.4,36.0,249.0,647.69,489.65
2016,8,11,18,0,462.0,73.0,3.3,36.0,197.0,579.04,440.34
2016,8,11,18,15,384.0,61.5,2.95,35.5,148.0,475.46,363.14
2016,8,11,18,30,306.0,50.0,2.6,35.0,99.0,384.74,291.97
2016,8,11,18,45,195.5,34.0,2.3,34.5,61.0,263.66,190.96
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,124.16,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,40.36,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,14.68,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,28.87,17.27
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,40.46,28.13
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,51.91,38.23
2016,8,12,7,15,402.5,81.5,3.55,28.5,191.5,60.27,45.45
2016,8,12,7,30,470.0,93.0,3.6,29.0,242.0,68.56,52.35
2016,8,12,7,45,528.0,98.5,3.65,30.0,296.5,74.6,57.06
2016,8,12,8,0,586.0,104.0,3.7,31.0,351.0,77.91,59.37
2016,8,12,8,15,619.5,110.0,3.65,31.5,404.0,81.12,61.65
2016,8,12,8,30,653.0,116.0,3.6,32.0,457.0,84.23,63.81
2016,8,12,8,45,682.5,119.5,3.6,33.0,508.5,85.55,64.37
2016,8,12,9,0,712.0,123.0,3.6,34.0,560.0,86.85,64.9
2016,8,12,9,15,730.5,126.5,3.4,34.5,606.5,87.79,65.29
2016,8,12,9,30,749.0,130.0,3.2,35.0,653.0,96.25,71.67
2016,8,12,9,45,763.0,133.5,3.05,36.0,695.0,96.88,71.65
2016,8,12,10,0,777.0,137.0,2.9,37.0,737.0,97.37,71.54
2016,8,12,10,15,787.5,139.0,2.7,37.5,773.0,96.79,70.77
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,150.65,82.22
2016,8,12,10,45,802.5,145.0,2.35,38.5,837.5,206.65,115.41
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,263.24,156.63
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,319.04,200.75
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,375.12,245.85
2016,8,12,11,45,795.5,171.0,2.05,39.5,917.5,431.29,290.25
2016,8,12,12,0,773.0,190.0,2.0,40.0,925.0,484.76,331.17
2016,8,12,12,15,774.0,190.5,2.05,40.0,931.0,535.33,369.61
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,585.08,406.46
2016,8,12,12,45,769.5,194.5,2.15,40.0,933.5,631.91,440.36
2016,8,12,13,0,764.0,198.0,2.2,40.0,930.0,676.91,472.22
2016,8,12,13,15,761.0,197.0,2.2,40.0,919.5,718.14,500.76
2016,8,12,13,30,758.0,196.0,2.2,40.0,909.0,756.97,527.19
2016,8,12,13,45,749.5,196.5,2.25,40.0,890.0,789.99,549.76
2016,8,12,14,0,741.0,197.0,2.3,40.0,871.0,828.12,575.09
2016,8,12,14,15,733.0,195.0,2.25,40.0,845.0,853.58,591.71
2016,8,12,14,30,725.0,193.0,2.2,40.0,819.0,875.56,605.72
2016,8,12,14,45,698.5,199.5,2.2,40.0,783.0,885.25,612.47
2016,8,12,15,0,672.0,206.0,2.2,40.0,747.0,890.67,616.83
2016,8,12,15,15,657.0,201.5,2.15,39.5,708.5,892.19,619.82
2016,8,12,15,30,642.0,197.0,2.1,39.0,670.0,889.92,620.64
2016,8,12,15,45,625.5,189.5,2.1,39.0,626.5,879.39,615.6
2016,8,12,16,0,609.0,182.0,2.1,39.0,583.0,865.23,608.46
2016,8,12,16,15,584.5,175.5,2.05,38.5,535.0,840.43,595.49
2016,8,12,16,30,560.0,169.0,2.0,38.0,487.0,802.73,574.17
2016,8,12,16,45,527.5,160.0,1.95,38.0,436.0,762.04,549.5
2016,8,12,17,0,495.0,151.0,1.9,38.0,385.0,719.25,523.07
2016,8,12,17,15,453.0,140.0,1.8,37.5,333.0,662.81,487.56
2016,8,12,17,30,411.0,129.0,1.7,37.0,281.0,605.44,450.04
2016,8,12,17,45,357.5,114.5,1.6,37.0,230.5,532.13,398.93
2016,8,12,18,0,304.0,100.0,1.5,37.0,180.0,439.15,332.24
2016,8,12,18,15,233.5,81.0,1.35,36.0,133.5,348.16,264.49
2016,8,12,18,30,163.0,62.0,1.2,35.0,87.0,260.77,196.17
2016,8,12,18,45,81.5,39.0,1.05,34.5,51.5,141.77,99.61
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.49,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,3.78,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,7.58,0.37
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,16.74,8.45
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,25.94,16.53
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,36.33,25.56
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,46.75,34.48
2016,8,13,7,45,0.0,77.5,1.3,26.5,77.5,59.07,44.78
2016,8,13,8,0,0.0,94.0,1.3,27.0,94.0,71.1,54.64
2016,8,13,8,15,69.5,159.5,1.25,27.0,196.0,112.32,88.66
2016,8,13,8,30,139.0,225.0,1.2,27.0,298.0,145.77,115.6
2016,8,13,8,45,149.5,251.0,1.15,27.5,336.5,159.84,126.19
2016,8,13,9,0,160.0,277.0,1.1,28.0,375.0,173.35,136.22
2016,8,13,9,15,174.0,301.0,1.05,28.0,415.5,185.47,145.32
2016,8,13,9,30,188.0,325.0,1.0,28.0,456.0,197.05,153.95
2016,8,13,9,45,127.0,336.0,0.95,28.0,427.0,200.12,155.85
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,216.86,168.46
2016,8,13,10,15,52.0,347.0,0.9,28.0,388.5,216.96,168.12
2016,8,13,10,30,38.0,347.0,0.9,28.0,379.0,225.09,165.24
2016,8,13,10,45,54.0,380.5,0.95,28.5,428.0,253.57,184.57
2016,8,13,11,0,70.0,414.0,1.0,29.0,477.0,285.15,206.29
2016,8,13,11,15,116.0,441.0,1.05,29.0,547.5,312.43,224.61
2016,8,13,11,30,162.0,468.0,1.1,29.0,618.0,359.85,258.04
2016,8,13,11,45,141.0,473.5,1.15,29.5,605.5,375.01,269.61
2016,8,13,12,0,120.0,479.0,1.2,30.0,593.0,387.94,279.32
2016,8,13,12,15,67.5,380.5,1.2,30.0,445.0,315.83,229.28
2016,8,13,12,30,15.0,282.0,1.2,30.0,297.0,223.96,163.39
2016,8,13,12,45,19.0,318.0,1.25,30.0,337.0,256.01,187.29
2016,8,13,13,0,23.0,354.0,1.3,30.0,377.0,289.29,211.47
2016,8,13,13,15,65.0,411.0,1.3,30.0,472.5,375.57,273.8
2016,8,13,13,30,107.0,468.0,1.3,30.0,568.0,464.35,336.31
2016,8,13,13,45,142.5,462.5,1.3,30.0,593.5,513.14,370.5
2016,8,13,14,0,178.0,457.0,1.3,30.0,619.0,554.15,399.53
2016,8,13,14,15,152.5,441.0,1.3,29.5,576.5,533.95,386.47
2016,8,13,14,30,127.0,425.0,1.3,29.0,534.0,510.59,371.49
2016,8,13,14,45,68.5,325.5,1.3,29.0,384.5,351.79,259.8
2016,8,13,15,0,10.0,226.0,1.3,29.0,235.0,192.15,142.15
2016,8,13,15,15,5.0,150.0,1.3,28.5,154.5,123.52,90.93
2016,8,13,15,30,0.0,74.0,1.3,28.0,74.0,57.09,39.54
2016,8,13,15,45,0.0,73.0,1.3,28.0,73.0,56.26,39.07
2016,8,13,16,0,0.0,72.0,1.3,28.0,72.0,55.43,38.54
2016,8,13,16,15,0.0,113.5,1.3,28.0,113.5,89.06,65.24
2016,8,13,16,30,0.0,155.0,1.3,28.0,155.0,127.64,95.68
2016,8,13,16,45,0.0,109.5,1.3,28.0,109.5,86.8,63.83
2016,8,13,17,0,0.0,64.0,1.3,28.0,64.0,49.08,34.02
2016,8,13,17,15,0.0,55.5,1.25,27.5,55.5,42.5,28.95
2016,8,13,17,30,0.0,47.0,1.2,27.0,47.0,35.93,23.78
2016,8,13,17,45,0.0,38.5,1.15,27.0,38.5,29.39,18.48
2016,8,13,18,0,0.0,30.0,1.1,27.0,30.0,22.86,13.11
2016,8,13,18,15,0.0,22.5,1.05,26.5,22.5,17.11,8.34
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,11.39,3.53
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,6.82,0.0
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.27,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,1.18,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.0,4.6,24.0,8.0,6.07,0.0
2016,8,14,6,30,0.0,16.0,4.7,24.0,16.0,12.17,4.02
2016,8,14,6,45,0.0,30.5,4.85,24.5,30.5,23.28,14.01
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,34.44,23.82
2016,8,14,7,15,0.0,62.0,5.15,25.0,62.0,47.0,34.78
2016,8,14,7,30,0.0,79.0,5.3,25.0,79.0,59.41,45.46
2016,8,14,7,45,0.0,105.5,5.45,25.5,105.5,78.02,61.11
2016,8,14,8,0,0.0,132.0,5.6,26.0,132.0,96.3,76.2
2016,8,14,8,15,0.5,143.5,5.75,26.0,143.5,104.83,83.07
2016,8,14,8,30,1.0,155.0,5.9,26.0,155.0,113.27,89.8
2016,8,14,8,45,37.5,210.0,6.05,26.5,232.5,142.29,113.29
2016,8,14,9,0,74.0,265.0,6.2,27.0,310.0,173.06,137.86
2016,8,14,9,15,148.5,292.5,6.15,27.0,393.0,180.85,143.72
2016,8,14,9,30,223.0,320.0,6.1,27.0,476.0,195.87,155.44
2016,8,14,9,45,482.5,234.5,6.1,27.0,598.5,138.12,108.23
2016,8,14,10,0,742.0,149.0,6.1,27.0,721.0,103.26,79.6
2016,8,14,10,15,423.5,275.5,5.95,27.0,605.0,150.2,117.6
2016,8,14,10,30,105.0,402.0,5.8,27.0,489.0,257.94,191.2
2016,8,14,10,45,134.5,422.5,5.7,27.0,538.5,272.12,199.16
2016,8,14,11,0,164.0,443.0,5.6,27.0,588.0,306.66,223.85
2016,8,14,11,15,100.0,415.5,5.45,27.0,505.0,305.87,226.15
2016,8,14,11,30,36.0,388.0,5.3,27.0,422.0,280.63,209.42
2016,8,14,11,45,69.5,430.0,5.15,27.0,496.0,328.74,244.92
2016,8,14,12,0,103.0,472.0,5.0,27.0,570.0,382.54,284.59
2016,8,14,12,15,117.0,462.0,4.8,27.0,574.0,393.48,292.98
2016,8,14,12,30,131.0,452.0,4.6,27.0,578.0,411.73,306.86
2016,8,14,12,45,144.5,470.0,4.45,27.0,608.5,450.47,335.5
2016,8,14,13,0,158.0,488.0,4.3,27.0,639.0,491.38,365.46
2016,8,14,13,15,158.0,482.0,4.1,27.0,631.5,505.92,376.17
2016,8,14,13,30,158.0,476.0,3.9,27.0,624.0,519.5,386.2
2016,8,14,13,45,142.0,464.0,3.7,27.0,595.0,514.22,382.4
2016,8,14,14,0,126.0,452.0,3.5,27.0,566.0,506.37,376.75
2016,8,14,14,15,204.0,431.0,3.35,27.0,609.0,569.98,424.59
2016,8,14,14,30,282.0,410.0,3.2,27.0,652.0,655.35,486.49
2016,8,14,14,45,207.0,399.0,3.1,27.0,573.5,573.29,427.63
2016,8,14,15,0,132.0,388.0,3.0,27.0,495.0,504.67,377.76
2016,8,14,15,15,136.0,367.5,3.0,27.0,472.0,499.17,375.34
2016,8,14,15,30,140.0,347.0,3.0,27.0,449.0,492.5,371.83
2016,8,14,15,45,70.0,218.0,3.0,27.0,269.0,269.13,206.28
2016,8,14,16,0,0.0,89.0,3.0,27.0,89.0,68.61,49.05
2016,8,14,16,15,19.0,155.5,3.0,26.5,166.5,159.92,122.51
2016,8,14,16,30,38.0,222.0,3.0,26.0,244.0,257.43,199.58
2016,8,14,16,45,21.5,186.5,3.0,26.0,199.0,184.88,142.98
2016,8,14,17,0,5.0,151.0,3.0,26.0,154.0,134.99,103.45
2016,8,14,17,15,2.5,132.0,2.95,25.5,133.5,116.59,89.25
2016,8,14,17,30,0.0,113.0,2.9,25.0,113.0,98.06,74.63
2016,8,14,17,45,0.0,92.5,2.85,25.0,92.5,80.01,60.1
2016,8,14,18,0,0.0,72.0,2.8,25.0,72.0,61.45,44.89
2016,8,14,18,15,0.0,53.5,2.6,24.5,53.5,44.67,30.98
2016,8,14,18,30,0.0,35.0,2.4,24.0,35.0,26.99,16.18
2016,8,14,18,45,0.0,20.5,2.25,23.5,20.5,15.63,6.08
2016,8,14,19,0,0.0,6.0,2.1,23.0,6.0,4.72,0.0
2016,8,14,19,15,0.0,3.0,2.0,23.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,2.0,2.45,22.0,2.0,1.57,0.0
2016,8,15,6,30,0.0,4.0,2.5,22.0,4.0,3.02,0.0
2016,8,15,6,45,0.0,8.0,2.6,22.0,8.0,6.06,0.0
2016,8,15,7,0,0.0,12.0,2.7,22.0,12.0,9.1,2.24
2016,8,15,7,15,0.0,16.0,2.75,22.0,16.0,12.15,4.96
2016,8,15,7,30,0.0,20.0,2.8,22.0,20.0,15.21,7.65
2016,8,15,7,45,40.0,94.5,2.85,22.5,111.5,70.08,55.07
2016,8,15,8,0,80.0,169.0,2.9,23.0,203.0,115.99,93.75
2016,8,15,8,15,40.0,107.0,2.9,23.0,124.0,79.4,62.4
2016,8,15,8,30,0.0,45.0,2.9,23.0,45.0,34.46,23.94
2016,8,15,8,45,0.0,45.0,2.95,23.0,45.0,34.49,23.88
2016,8,15,9,0,0.0,45.0,3.0,23.0,45.0,34.53,23.81
2016,8,15,9,15,0.0,52.5,2.9,23.0,52.5,40.35,28.66
2016,8,15,9,30,0.0,60.0,2.8,23.0,60.0,46.19,33.48
2016,8,15,9,45,10.0,168.0,2.75,23.5,176.0,125.06,98.88
2016,8,15,10,0,20.0,276.0,2.7,24.0,292.0,194.57,154.78
2016,8,15,10,15,23.5,299.0,2.6,24.0,318.5,209.16,165.97
2016,8,15,10,30,27.0,322.0,2.5,24.0,345.0,211.01,158.84
2016,8,15,10,45,20.5,296.5,2.45,24.0,315.0,215.66,162.18
2016,8,15,11,0,14.0,271.0,2.4,24.0,285.0,201.03,151.09
2016,8,15,11,15,12.0,244.5,2.3,24.0,256.5,184.83,138.71
2016,8,15,11,30,10.0,218.0,2.2,24.0,228.0,167.3,125.32
2016,8,15,11,45,8.5,195.5,2.15,24.5,204.0,151.8,113.22
2016,8,15,12,0,7.0,173.0,2.1,25.0,180.0,135.56,100.56
2016,8,15,12,15,13.5,255.5,2.05,25.0,269.0,201.3,150.82
2016,8,15,12,30,20.0,338.0,2.0,25.0,358.0,268.41,201.06
2016,8,15,12,45,10.0,217.5,2.0,25.0,227.5,174.08,129.92
2016,8,15,13,0,0.0,97.0,2.0,25.0,97.0,75.4,53.84
2016,8,15,13,15,0.0,83.0,1.95,25.0,83.0,64.55,45.46
2016,8,15,13,30,0.0,69.0,1.9,25.0,69.0,53.62,36.9
2016,8,15,13,45,11.5,201.5,1.9,25.0,212.0,167.42,125.78
2016,8,15,14,0,23.0,334.0,1.9,25.0,355.0,286.78,215.98
2016,8,15,14,15,17.0,284.0,1.9,25.0,299.0,242.57,182.65
2016,8,15,14,30,11.0,234.0,1.9,25.0,243.0,197.11,148.5
2016,8,15,14,45,16.5,263.0,1.9,25.0,276.5,228.61,173.01
2016,8,15,15,0,22.0,292.0,1.9,25.0,310.0,261.99,198.65
2016,8,15,15,15,30.0,295.0,1.9,24.5,318.0,297.83,226.63
2016,8,15,15,30,38.0,298.0,1.9,24.0,326.0,315.05,240.74
2016,8,15,15,45,25.5,256.5,1.95,24.0,274.5,242.74,186.22
2016,8,15,16,0,13.0,215.0,2.0,24.0,223.0,193.57,148.62
2016,8,15,16,15,20.0,213.0,1.95,24.0,225.0,202.13,156.21
2016,8,15,16,30,27.0,211.0,1.9,24.0,227.0,211.67,164.48
2016,8,15,16,45,13.5,166.5,1.9,24.0,174.5,155.99,120.72
2016,8,15,17,0,0.0,122.0,1.9,24.0,122.0,100.4,76.19
2016,8,15,17,15,0.0,105.5,1.85,23.5,105.5,86.46,65.4
2016,8,15,17,30,0.0,89.0,1.8,23.0,89.0,72.38,54.23
2016,8,15,17,45,0.0,72.5,1.75,23.0,72.5,58.1,42.58
2016,8,15,18,0,0.0,56.0,1.7,23.0,56.0,43.57,30.53
2016,8,15,18,15,0.0,41.0,1.65,23.0,41.0,31.35,20.23
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,19.82,10.43
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,11.41,2.79
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.15,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.76,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.51,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.27,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.03,0.0
2016,8,16,7,45,67.5,87.5,2.85,22.5,115.5,64.24,50.05
2016,8,16,8,0,135.0,171.0,2.9,23.0,227.0,115.11,93.03
2016,8,16,8,15,67.5,124.0,2.85,23.0,152.0,87.74,69.48
2016,8,16,8,30,0.0,77.0,2.8,23.0,77.0,59.17,45.02
2016,8,16,8,45,0.5,119.5,2.8,23.5,119.5,90.18,70.92
2016,8,16,9,0,1.0,162.0,2.8,24.0,162.0,119.4,94.81
2016,8,16,9,15,27.5,229.0,2.7,24.0,247.5,154.16,123.06
2016,8,16,9,30,54.0,296.0,2.6,24.0,333.0,190.36,152.05
2016,8,16,9,45,71.0,326.0,2.55,24.5,378.5,206.26,164.04
2016,8,16,10,0,88.0,356.0,2.5,25.0,424.0,221.57,175.48
2016,8,16,10,15,113.5,381.5,2.35,25.0,473.5,218.26,172.38
2016,8,16,10,30,139.0,407.0,2.2,25.0,523.0,247.04,181.73
2016,8,16,10,45,151.5,424.0,2.1,25.5,554.5,275.17,200.07
2016,8,16,11,0,164.0,441.0,2.0,26.0,586.0,305.47,221.36
2016,8,16,11,15,115.0,436.0,1.9,26.0,539.0,309.43,226.52
2016,8,16,11,30,66.0,431.0,1.8,26.0,492.0,316.67,233.67
2016,8,16,11,45,80.0,448.5,1.7,26.5,523.5,344.45,253.4
2016,8,16,12,0,94.0,466.0,1.6,27.0,555.0,374.65,274.7
2016,8,16,12,15,79.5,458.5,1.55,27.0,534.5,375.81,275.87
2016,8,16,12,30,65.0,451.0,1.5,27.0,514.0,374.72,275.36
2016,8,16,12,45,48.0,418.0,1.5,27.0,464.5,350.95,258.57
2016,8,16,13,0,31.0,385.0,1.5,27.0,415.0,323.32,238.81
2016,8,16,13,15,72.0,425.5,1.55,27.0,493.5,392.54,289.82
2016,8,16,13,30,113.0,466.0,1.6,27.0,572.0,477.61,350.82
2016,8,16,13,45,134.0,459.5,1.7,27.0,582.0,504.43,370.46
2016,8,16,14,0,155.0,453.0,1.8,27.0,592.0,532.03,391.1
2016,8,16,14,15,85.0,363.0,1.85,27.0,439.0,386.91,287.86
2016,8,16,14,30,15.0,273.0,1.9,27.0,286.0,233.73,174.53
2016,8,16,14,45,52.0,323.5,2.0,27.0,366.0,335.01,251.87
2016,8,16,15,0,89.0,374.0,2.1,27.0,446.0,428.02,320.85
2016,8,16,15,15,54.0,316.5,2.2,26.5,360.0,343.49,259.28
2016,8,16,15,30,19.0,259.0,2.3,26.0,274.0,235.26,178.5
2016,8,16,15,45,90.0,278.0,2.4,26.0,337.5,353.05,271.03
2016,8,16,16,0,161.0,297.0,2.5,26.0,401.0,479.39,366.92
2016,8,16,16,15,87.5,245.0,2.5,25.5,301.0,328.35,253.96
2016,8,16,16,30,14.0,193.0,2.5,25.0,201.0,179.98,138.56
2016,8,16,16,45,13.0,176.0,2.55,25.0,182.5,165.64,128.09
2016,8,16,17,0,12.0,159.0,2.6,25.0,164.0,151.28,117.19
2016,8,16,17,15,7.5,139.0,2.45,24.5,142.0,130.04,100.64
2016,8,16,17,30,3.0,119.0,2.3,24.0,120.0,108.69,83.68
2016,8,16,17,45,1.5,97.5,2.2,24.0,98.0,88.25,67.12
2016,8,16,18,0,0.0,76.0,2.1,24.0,76.0,67.26,49.81
2016,8,16,18,15,0.0,56.0,1.95,24.0,56.0,48.83,34.39
2016,8,16,18,30,0.0,36.0,1.8,24.0,36.0,29.16,17.85
2016,8,16,18,45,0.0,21.0,1.7,24.0,21.0,16.03,5.91
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,4.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.5,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,7.5,15.0,2.3,23.0,15.5,11.8,0.0
2016,8,17,6,30,15.0,30.0,2.4,23.0,31.0,22.51,11.91
2016,8,17,6,45,44.5,51.5,2.5,23.5,59.5,37.79,26.27
2016,8,17,7,0,74.0,73.0,2.6,24.0,88.0,52.54,39.37
2016,8,17,7,15,91.5,96.5,2.7,24.0,121.0,68.25,53.13
2016,8,17,7,30,109.0,120.0,2.8,24.0,154.0,83.58,66.3
2016,8,17,7,45,119.5,145.0,2.95,24.5,189.0,99.25,79.33
2016,8,17,8,0,130.0,170.0,3.1,25.0,224.0,114.45,91.7
2016,8,17,8,15,92.0,189.0,3.15,25.0,230.0,128.85,103.38
2016,8,17,8,30,54.0,208.0,3.2,25.0,236.0,139.99,112.21
2016,8,17,8,45,68.0,236.5,3.25,25.5,275.5,156.78,125.37
2016,8,17,9,0,82.0,265.0,3.3,26.0,315.0,173.1,137.97
2016,8,17,9,15,96.5,292.0,3.3,26.0,355.5,188.24,149.74
2016,8,17,9,30,111.0,319.0,3.3,26.0,396.0,202.9,161.08
2016,8,17,9,45,103.5,338.5,3.3,26.5,414.0,213.01,168.37
2016,8,17,10,0,96.0,358.0,3.3,27.0,432.0,222.69,175.3
2016,8,17,10,15,187.0,375.0,3.3,27.0,527.5,218.1,171.3
2016,8,17,10,30,278.0,392.0,3.3,27.0,623.0,237.18,169.14
2016,8,17,10,45,279.5,407.5,3.3,27.5,647.0,272.02,191.72
2016,8,17,11,0,281.0,423.0,3.3,28.0,671.0,307.77,217.83
2016,8,17,11,15,292.0,432.0,3.3,28.0,695.5,343.66,245.38
2016,8,17,11,30,303.0,441.0,3.3,28.0,720.0,381.33,274.73
2016,8,17,11,45,190.0,447.5,3.3,28.5,623.5,379.36,276.83
2016,8,17,12,0,77.0,454.0,3.3,29.0,527.0,359.2,263.91
2016,8,17,12,15,74.0,455.0,3.3,29.0,525.5,370.69,272.77
2016,8,17,12,30,71.0,456.0,3.3,29.0,524.0,381.75,281.14
2016,8,17,12,45,93.0,466.5,3.3,29.0,555.5,414.86,305.54
2016,8,17,13,0,115.0,477.0,3.3,29.0,587.0,455.01,334.87
2016,8,17,13,15,495.0,295.0,3.25,29.0,757.0,613.05,453.86
2016,8,17,13,30,875.0,113.0,3.2,29.0,927.0,767.79,567.94
2016,8,17,13,45,467.5,263.0,3.2,29.0,697.0,627.05,464.66
2016,8,17,14,0,60.0,413.0,3.2,29.0,467.0,401.99,296.93
2016,8,17,14,15,32.5,290.5,3.15,29.0,319.5,275.81,205.51
2016,8,17,14,30,5.0,168.0,3.1,29.0,172.0,137.07,100.82
2016,8,17,14,45,45.0,269.5,3.1,29.0,305.5,277.44,208.69
2016,8,17,15,0,85.0,371.0,3.1,29.0,439.0,421.43,315.46
2016,8,17,15,15,47.0,293.5,3.05,28.5,331.0,313.38,235.94
2016,8,17,15,30,9.0,216.0,3.0,28.0,223.0,185.95,139.72
2016,8,17,15,45,5.0,188.5,2.95,28.0,192.5,158.84,119.3
2016,8,17,16,0,1.0,161.0,2.9,28.0,162.0,131.36,98.19
2016,8,17,16,15,0.5,93.5,2.8,27.5,94.0,72.64,52.46
2016,8,17,16,30,0.0,26.0,2.7,27.0,26.0,19.89,10.44
2016,8,17,16,45,0.0,19.5,2.65,27.0,19.5,14.89,6.45
2016,8,17,17,0,0.0,13.0,2.6,27.0,13.0,9.91,2.43
2016,8,17,17,15,0.0,11.0,2.45,26.5,11.0,8.37,1.21
2016,8,17,17,30,0.0,9.0,2.3,26.0,9.0,6.84,0.0
2016,8,17,17,45,0.0,7.5,2.15,26.0,7.5,5.69,0.0
2016,8,17,18,0,0.0,6.0,2.0,26.0,6.0,4.55,0.0
2016,8,17,18,15,0.0,4.0,1.9,25.5,4.0,3.03,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.51,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.75,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.3,23.0,10.5,8.26,0.0
2016,8,18,6,30,0.0,21.0,1.4,23.0,21.0,16.02,6.75
2016,8,18,6,45,0.0,40.5,1.55,23.0,40.5,30.45,20.13
2016,8,18,7,0,0.0,60.0,1.7,23.0,60.0,44.54,32.7
2016,8,18,7,15,2.0,82.0,1.75,23.0,82.5,60.16,46.41
2016,8,18,7,30,4.0,104.0,1.8,23.0,105.0,75.64,59.76
2016,8,18,7,45,2.0,97.0,1.9,23.5,97.5,72.31,56.69
2016,8,18,8,0,0.0,90.0,2.0,24.0,90.0,68.24,52.94
2016,8,18,8,15,38.0,152.5,2.05,24.0,172.0,107.44,85.83
2016,8,18,8,30,76.0,215.0,2.1,24.0,254.0,144.04,115.91
2016,8,18,8,45,91.5,242.5,2.2,24.5,294.0,160.3,128.56
2016,8,18,9,0,107.0,270.0,2.3,25.0,334.0,176.12,140.74
2016,8,18,9,15,178.5,291.5,2.3,25.0,409.5,181.15,144.32
2016,8,18,9,30,250.0,313.0,2.3,25.0,485.0,182.75,145.19
2016,8,18,9,45,245.0,336.5,2.3,25.5,514.0,191.56,151.58
2016,8,18,10,0,240.0,360.0,2.3,26.0,543.0,213.94,168.71
2016,8,18,10,15,188.0,382.5,2.25,26.0,530.5,221.25,174.06
2016,8,18,10,30,136.0,405.0,2.2,26.0,518.0,245.56,180.07
2016,8,18,10,45,138.5,421.5,2.15,26.5,540.0,271.77,197.37
2016,8,18,11,0,141.0,438.0,2.1,27.0,562.0,298.88,216.69
2016,8,18,11,15,116.0,442.5,2.05,27.0,546.5,313.11,228.5
2016,8,18,11,30,91.0,447.0,2.0,27.0,531.0,334.51,245.41
2016,8,18,11,45,83.0,449.5,1.95,27.0,527.0,346.29,254.55
2016,8,18,12,0,75.0,452.0,1.9,27.0,523.0,357.04,262.81
2016,8,18,12,15,124.0,469.0,1.85,27.0,587.0,402.13,295.48
2016,8,18,12,30,173.0,486.0,1.8,27.0,651.0,459.31,336.6
2016,8,18,12,45,201.5,482.0,1.8,27.0,674.0,494.84,362.4
2016,8,18,13,0,230.0,478.0,1.8,27.0,697.0,532.53,389.75
2016,8,18,13,15,194.5,474.5,1.75,27.0,658.5,526.82,385.71
2016,8,18,13,30,159.0,471.0,1.7,27.0,620.0,516.99,378.8
2016,8,18,13,45,286.0,425.0,1.7,27.0,685.0,608.84,445.86
2016,8,18,14,0,413.0,379.0,1.7,27.0,750.0,709.62,517.05
2016,8,18,14,15,206.5,246.0,1.7,27.0,431.5,417.48,312.81
2016,8,18,14,30,0.0,113.0,1.7,27.0,113.0,88.1,63.25
2016,8,18,14,45,10.5,199.5,1.75,27.0,208.0,168.99,126.6
2016,8,18,15,0,21.0,286.0,1.8,27.0,303.0,255.99,192.78
2016,8,18,15,15,67.5,312.0,1.85,27.0,362.0,352.58,266.3
2016,8,18,15,30,114.0,338.0,1.9,27.0,421.0,434.72,327.97
2016,8,18,15,45,57.5,249.0,1.95,27.0,291.0,289.66,220.34
2016,8,18,16,0,1.0,160.0,2.0,27.0,161.0,130.53,97.6
2016,8,18,16,15,0.5,85.5,2.0,26.5,86.0,66.34,47.66
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,8.4,1.17
2016,8,18,16,45,0.0,10.0,2.05,26.0,10.0,7.63,0.57
2016,8,18,17,0,0.0,9.0,2.1,26.0,9.0,6.85,0.0
2016,8,18,17,15,0.0,7.5,2.0,25.5,7.5,5.7,0.0
2016,8,18,17,30,0.0,6.0,1.9,25.0,6.0,4.56,0.0
2016,8,18,17,45,0.0,5.0,1.85,25.0,5.0,3.79,0.0
2016,8,18,18,0,0.0,4.0,1.8,25.0,4.0,3.03,0.0
2016,8,18,18,15,0.0,2.5,1.85,24.5,2.5,1.89,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.75,0.0
2016,8,18,18,45,0.0,0.5,1.95,24.0,0.5,0.38,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,10.62,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,20.29,9.86
2016,8,19,6,45,26.5,49.5,2.4,23.5,55.0,36.32,24.98
2016,8,19,7,0,53.0,72.0,2.6,24.0,83.0,52.04,38.91
2016,8,19,7,15,76.0,95.0,2.8,24.5,116.0,67.1,52.02
2016,8,19,7,30,99.0,118.0,3.0,25.0,149.0,82.21,64.87
2016,8,19,7,45,142.0,142.5,3.2,25.5,196.0,98.12,78.08
2016,8,19,8,0,185.0,167.0,3.4,26.0,243.0,113.72,90.76
2016,8,19,8,15,416.0,140.5,3.5,26.0,344.0,95.79,75.44
2016,8,19,8,30,647.0,114.0,3.6,26.0,445.0,83.14,64.59
2016,8,19,8,45,684.0,114.5,3.7,26.5,497.5,82.81,63.94
2016,8,19,9,0,721.0,115.0,3.8,27.0,550.0,82.63,63.43
2016,8,19,9,15,739.5,118.5,3.8,27.0,597.0,90.91,70.05
2016,8,19,9,30,758.0,122.0,3.8,27.0,644.0,92.03,70.75
2016,8,19,9,45,781.0,120.0,3.8,27.5,688.0,89.94,68.7
2016,8,19,10,0,804.0,118.0,3.8,28.0,732.0,88.01,66.82
2016,8,19,10,15,480.0,262.0,3.75,28.0,633.5,146.41,113.9
2016,8,19,10,30,156.0,406.0,3.7,28.0,535.0,247.64,180.51
2016,8,19,10,45,224.5,412.5,3.7,28.5,605.5,280.6,199.82
2016,8,19,11,0,293.0,419.0,3.7,29.0,676.0,308.21,217.05
2016,8,19,11,15,293.5,431.0,3.65,29.0,694.0,343.53,244.54
2016,8,19,11,30,294.0,443.0,3.6,29.0,712.0,379.52,272.85
2016,8,19,11,45,283.0,453.5,3.6,29.5,716.5,410.77,297.24
2016,8,19,12,0,272.0,464.0,3.6,30.0,721.0,441.29,320.54
2016,8,19,12,15,278.0,465.5,3.55,30.0,729.5,473.94,345.36
2016,8,19,12,30,284.0,467.0,3.5,30.0,738.0,507.13,370.21
2016,8,19,12,45,221.0,475.0,3.45,30.0,685.5,501.99,367.17
2016,8,19,13,0,158.0,483.0,3.4,30.0,633.0,488.54,357.71
2016,8,19,13,15,169.0,477.0,3.35,30.0,635.5,510.8,374.28
2016,8,19,13,30,180.0,471.0,3.3,30.0,638.0,533.11,390.69
2016,8,19,13,45,131.0,450.0,3.25,30.0,570.5,494.59,363.16
2016,8,19,14,0,82.0,429.0,3.2,30.0,503.0,435.16,320.59
2016,8,19,14,15,80.5,414.5,3.1,29.5,485.0,431.0,318.9
2016,8,19,14,30,79.0,400.0,3.0,29.0,467.0,425.93,316.36
2016,8,19,14,45,219.5,373.0,2.95,29.0,549.0,560.62,417.15
2016,8,19,15,0,360.0,346.0,2.9,29.0,631.0,703.23,519.81
2016,8,19,15,15,299.5,339.5,2.7,29.0,568.5,653.98,484.06
2016,8,19,15,30,239.0,333.0,2.5,29.0,506.0,577.39,430.36
2016,8,19,15,45,391.0,265.5,2.4,29.0,525.5,691.0,515.41
2016,8,19,16,0,543.0,198.0,2.3,29.0,545.0,805.42,597.57
2016,8,19,16,15,598.5,160.0,2.15,28.5,513.0,837.72,620.77
2016,8,19,16,30,654.0,122.0,2.0,28.0,481.0,855.01,634.1
2016,8,19,16,45,629.5,114.0,1.9,28.0,430.0,821.82,612.96
2016,8,19,17,0,605.0,106.0,1.8,28.0,379.0,785.83,590.14
2016,8,19,17,15,562.5,98.5,1.7,27.5,325.5,730.04,554.28
2016,8,19,17,30,520.0,91.0,1.6,27.0,272.0,672.54,516.14
2016,8,19,17,45,465.0,80.5,1.55,27.0,220.5,598.25,463.58
2016,8,19,18,0,410.0,70.0,1.5,27.0,169.0,517.31,403.62
2016,8,19,18,15,321.0,57.5,1.55,26.5,122.0,413.49,324.17
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,315.07,243.44
2016,8,19,18,45,116.0,27.0,1.7,26.0,42.0,181.5,110.67
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,15.0,2.0,24.0,15.0,11.39,3.95
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,17.5,9.39
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,24.78,15.8
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,32.08,22.15
2016,8,20,7,45,0.0,55.0,2.3,24.5,55.0,42.1,30.67
2016,8,20,8,0,0.0,68.0,2.4,25.0,68.0,52.16,39.08
2016,8,20,8,15,0.0,57.0,2.5,25.0,57.0,43.67,31.7
2016,8,20,8,30,0.0,46.0,2.6,25.0,46.0,35.23,24.4
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,52.62,38.92
2016,8,20,9,0,0.0,91.0,2.9,26.0,91.0,70.11,53.28
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,82.93,63.73
2016,8,20,9,30,0.0,126.0,2.9,26.0,126.0,95.52,73.91
2016,8,20,9,45,1.0,141.5,2.95,26.0,142.5,106.58,82.77
2016,8,20,10,0,2.0,157.0,3.0,26.0,159.0,117.51,91.48
2016,8,20,10,15,5.5,182.0,2.95,26.0,186.5,134.81,105.32
2016,8,20,10,30,9.0,207.0,2.9,26.0,214.0,153.1,114.28
2016,8,20,10,45,8.5,199.0,2.9,26.5,206.0,149.17,110.73
2016,8,20,11,0,8.0,191.0,2.9,27.0,198.0,144.82,107.07
2016,8,20,11,15,10.5,222.0,2.85,27.0,231.5,168.65,125.13
2016,8,20,11,30,13.0,253.0,2.8,27.0,265.0,193.08,143.54
2016,8,20,11,45,15.5,282.0,2.8,27.0,296.5,216.8,161.35
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,241.31,179.69
2016,8,20,12,15,27.0,355.5,2.7,27.0,381.0,278.06,206.97
2016,8,20,12,30,36.0,400.0,2.6,27.0,434.0,322.16,239.42
2016,8,20,12,45,28.5,370.5,2.55,27.0,397.5,303.71,225.85
2016,8,20,13,0,21.0,341.0,2.5,27.0,361.0,278.1,207.08
2016,8,20,13,15,16.5,293.5,2.45,27.0,309.5,240.89,179.6
2016,8,20,13,30,12.0,246.0,2.4,27.0,258.0,202.01,150.59
2016,8,20,13,45,14.0,265.5,2.35,27.0,278.5,220.91,165.1
2016,8,20,14,0,16.0,285.0,2.3,27.0,299.0,240.53,179.98
2016,8,20,14,15,13.5,261.0,2.15,26.5,273.0,220.49,165.33
2016,8,20,14,30,11.0,237.0,2.0,26.0,247.0,199.81,150.16
2016,8,20,14,45,20.0,272.5,1.95,26.0,289.0,240.5,181.57
2016,8,20,15,0,29.0,308.0,1.9,26.0,331.0,305.18,230.43
2016,8,20,15,15,14.5,193.5,1.75,26.0,205.0,170.08,128.19
2016,8,20,15,30,0.0,79.0,1.6,26.0,79.0,60.94,42.97
2016,8,20,15,45,0.0,46.5,1.45,26.0,46.5,35.74,23.09
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,10.72,3.02
2016,8,20,16,15,0.0,50.5,1.15,25.5,50.5,38.75,25.79
2016,8,20,16,30,0.0,87.0,1.0,25.0,87.0,66.95,48.71
2016,8,20,16,45,192.5,122.0,0.85,25.0,208.5,346.7,274.59
2016,8,20,17,0,385.0,157.0,0.7,25.0,330.0,615.58,471.6
2016,8,20,17,15,408.5,133.5,0.6,25.0,294.5,610.27,466.31
2016,8,20,17,30,432.0,110.0,0.5,25.0,259.0,601.43,460.62
2016,8,20,17,45,362.0,98.5,0.4,25.0,207.5,515.75,398.61
2016,8,20,18,0,292.0,87.0,0.3,25.0,156.0,431.9,335.42
2016,8,20,18,15,211.0,68.5,0.35,24.5,111.0,311.8,243.83
2016,8,20,18,30,130.0,50.0,0.4,24.0,66.0,217.28,166.48
2016,8,20,18,45,65.0,25.0,0.45,24.0,33.0,113.92,62.84
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
