Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,2.0,2.65,21.0,2.0,1.57,0.0
2016,8,21,6,30,0.0,4.0,2.6,21.0,4.0,3.02,0.0
2016,8,21,6,45,0.0,9.0,2.6,21.0,9.0,6.82,0.15
2016,8,21,7,0,0.0,14.0,2.6,21.0,14.0,10.62,3.58
2016,8,21,7,15,0.0,19.5,2.55,21.0,19.5,14.82,7.33
2016,8,21,7,30,0.0,25.0,2.5,21.0,25.0,19.03,11.05
2016,8,21,7,45,0.0,73.0,2.5,21.5,73.0,55.77,42.95
2016,8,21,8,0,0.0,121.0,2.5,22.0,121.0,88.97,71.17
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.0,97.81,78.39
2016,8,21,8,30,0.0,145.0,2.6,22.0,145.0,106.57,85.49
2016,8,21,8,45,0.5,153.0,2.65,22.5,153.5,112.64,90.08
2016,8,21,9,0,1.0,161.0,2.7,23.0,162.0,118.63,94.56
2016,8,21,9,15,0.5,157.5,2.6,23.5,158.5,116.86,92.58
2016,8,21,9,30,0.0,154.0,2.5,24.0,155.0,114.88,90.48
2016,8,21,9,45,6.5,197.0,2.45,24.5,202.5,144.07,113.95
2016,8,21,10,0,13.0,240.0,2.4,25.0,250.0,172.2,136.14
2016,8,21,10,15,37.0,306.0,2.1,25.0,336.5,196.48,155.13
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,238.67,177.87
2016,8,21,10,45,45.5,361.0,1.5,25.5,399.5,241.4,178.88
2016,8,21,11,0,30.0,350.0,1.2,26.0,376.0,240.82,178.21
2016,8,21,11,15,29.0,355.0,0.95,26.0,381.0,250.82,185.31
2016,8,21,11,30,28.0,360.0,0.7,26.0,386.0,260.76,192.21
2016,8,21,11,45,32.0,377.0,0.45,26.0,407.0,280.44,205.86
2016,8,21,12,0,36.0,394.0,0.2,26.0,428.0,301.33,219.94
2016,8,21,12,15,31.5,382.0,0.5,26.0,412.0,299.01,219.49
2016,8,21,12,30,27.0,370.0,0.8,26.0,396.0,295.44,217.99
2016,8,21,12,45,41.5,401.5,1.1,26.0,441.0,335.11,247.75
2016,8,21,13,0,56.0,433.0,1.4,26.0,486.0,377.81,279.4
2016,8,21,13,15,71.5,441.5,1.55,26.0,508.5,405.76,300.18
2016,8,21,13,30,87.0,450.0,1.7,26.0,531.0,435.49,322.36
2016,8,21,13,45,113.5,448.0,1.9,26.0,551.0,479.37,355.01
2016,8,21,14,0,140.0,446.0,2.1,26.0,571.0,514.5,381.48
2016,8,21,14,15,170.0,431.0,2.2,26.0,578.0,542.07,402.63
2016,8,21,14,30,200.0,416.0,2.3,26.0,585.0,570.22,424.34
2016,8,21,14,45,140.0,389.5,2.45,26.0,505.5,503.45,376.82
2016,8,21,15,0,80.0,363.0,2.6,26.0,426.0,409.74,309.01
2016,8,21,15,15,73.0,339.5,2.6,25.5,394.5,387.58,294.36
2016,8,21,15,30,66.0,316.0,2.6,25.0,363.0,364.17,278.28
2016,8,21,15,45,33.0,213.5,2.65,25.0,237.0,228.46,175.57
2016,8,21,16,0,0.0,111.0,2.7,25.0,111.0,86.76,64.02
2016,8,21,16,15,0.0,86.0,2.65,25.0,86.0,66.21,47.92
2016,8,21,16,30,0.0,61.0,2.6,25.0,61.0,46.81,32.45
2016,8,21,16,45,0.0,48.5,2.55,25.0,48.5,37.14,24.73
2016,8,21,17,0,0.0,36.0,2.5,25.0,36.0,27.51,16.95
2016,8,21,17,15,0.0,30.5,2.35,24.5,30.5,23.27,13.58
2016,8,21,17,30,0.0,25.0,2.2,24.0,25.0,19.04,10.16
2016,8,21,17,45,0.0,20.0,2.1,24.0,20.0,15.21,6.99
2016,8,21,18,0,0.0,15.0,2.0,24.0,15.0,11.39,3.78
2016,8,21,18,15,0.0,10.5,1.9,23.5,10.5,7.96,0.88
2016,8,21,18,30,0.0,6.0,1.8,23.0,6.0,4.54,0.0
2016,8,21,18,45,0.0,3.0,1.7,23.0,3.0,2.27,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.15,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,6.06,0.0
2016,8,22,6,45,0.0,16.5,2.1,22.5,16.5,12.54,4.95
2016,8,22,7,0,0.0,25.0,2.3,23.0,25.0,19.03,10.75
2016,8,22,7,15,0.0,35.5,2.35,23.5,35.5,27.08,17.82
2016,8,22,7,30,0.0,46.0,2.4,24.0,46.0,35.16,24.8
2016,8,22,7,45,0.0,57.5,2.45,24.5,57.5,44.03,32.33
2016,8,22,8,0,0.0,69.0,2.5,25.0,69.0,52.93,39.75
2016,8,22,8,15,0.0,42.5,2.6,25.5,42.5,32.5,22.14
2016,8,22,8,30,0.0,16.0,2.7,26.0,16.0,12.21,4.75
2016,8,22,8,45,14.5,122.5,2.85,26.5,131.5,92.49,72.07
2016,8,22,9,0,29.0,229.0,3.0,27.0,247.0,153.12,121.31
2016,8,22,9,15,64.0,270.5,3.05,27.0,313.5,176.6,139.83
2016,8,22,9,30,99.0,312.0,3.1,27.0,380.0,199.01,157.37
2016,8,22,9,45,93.0,331.5,3.2,27.5,398.5,209.23,164.76
2016,8,22,10,0,87.0,351.0,3.3,28.0,417.0,219.03,171.81
2016,8,22,10,15,143.5,376.5,3.35,28.0,491.5,217.37,170.14
2016,8,22,10,30,200.0,402.0,3.4,28.0,566.0,249.3,180.33
2016,8,22,10,45,233.5,412.0,3.45,28.0,611.0,281.26,200.29
2016,8,22,11,0,267.0,422.0,3.5,28.0,656.0,304.06,215.78
2016,8,22,11,15,344.5,403.0,3.5,28.0,712.5,342.53,243.07
2016,8,22,11,30,422.0,384.0,3.5,28.0,769.0,380.39,271.51
2016,8,22,11,45,300.0,430.0,3.55,28.5,705.5,403.95,293.29
2016,8,22,12,0,178.0,476.0,3.6,29.0,642.0,413.31,302.52
2016,8,22,12,15,182.0,479.0,3.6,29.0,650.0,438.74,321.91
2016,8,22,12,30,186.0,482.0,3.6,29.0,658.0,464.54,341.33
2016,8,22,12,45,108.5,432.5,3.6,29.0,535.5,402.47,297.14
2016,8,22,13,0,31.0,383.0,3.6,29.0,413.0,322.4,238.59
2016,8,22,13,15,245.0,384.0,3.6,29.0,610.5,498.6,370.44
2016,8,22,13,30,459.0,385.0,3.6,29.0,808.0,691.96,509.17
2016,8,22,13,45,655.5,253.5,3.6,29.0,843.0,772.81,569.47
2016,8,22,14,0,852.0,122.0,3.6,29.0,878.0,835.12,615.72
2016,8,22,14,15,628.0,238.0,3.6,29.0,786.0,802.74,591.73
2016,8,22,14,30,404.0,354.0,3.6,29.0,694.0,730.36,538.0
2016,8,22,14,45,257.5,363.5,3.6,29.0,577.0,607.84,451.48
2016,8,22,15,0,111.0,373.0,3.6,29.0,460.0,450.02,336.67
2016,8,22,15,15,454.0,242.0,3.6,29.0,569.0,726.71,544.73
2016,8,22,15,30,797.0,111.0,3.6,29.0,678.0,942.13,694.66
2016,8,22,15,45,776.0,110.0,3.6,29.0,631.5,934.21,689.54
2016,8,22,16,0,755.0,109.0,3.6,29.0,585.0,922.44,683.72
2016,8,22,16,15,733.0,105.0,3.4,28.5,535.0,902.45,672.64
2016,8,22,16,30,711.0,101.0,3.2,28.0,485.0,885.55,663.71
2016,8,22,16,45,675.5,98.0,3.05,28.0,431.5,847.15,638.99
2016,8,22,17,0,640.0,95.0,2.9,28.0,378.0,806.09,612.25
2016,8,22,17,15,597.0,88.5,2.7,27.5,324.0,750.69,575.72
2016,8,22,17,30,554.0,82.0,2.5,27.0,270.0,693.63,536.85
2016,8,22,17,45,488.5,74.0,2.35,27.0,216.5,611.87,477.48
2016,8,22,18,0,423.0,66.0,2.2,27.0,163.0,530.15,415.46
2016,8,22,18,15,328.5,53.5,2.25,26.5,116.0,414.56,325.69
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,311.79,239.44
2016,8,22,18,45,117.0,20.5,2.35,26.0,34.5,163.34,68.73
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.0,3.7,24.0,20.0,11.8,0.0
2016,8,23,6,30,118.0,30.0,3.8,24.0,40.0,22.45,10.37
2016,8,23,6,45,224.0,46.5,3.9,24.5,83.0,34.79,23.42
2016,8,23,7,0,330.0,63.0,4.0,25.0,126.0,47.07,34.44
2016,8,23,7,15,404.5,74.0,4.2,25.0,177.5,55.28,41.81
2016,8,23,7,30,479.0,85.0,4.4,25.0,229.0,66.0,51.08
2016,8,23,7,45,537.0,91.5,4.6,25.5,284.0,70.16,54.45
2016,8,23,8,0,595.0,98.0,4.8,26.0,339.0,74.36,57.74
2016,8,23,8,15,630.5,104.0,4.9,26.0,392.5,77.79,60.41
2016,8,23,8,30,666.0,110.0,5.0,26.0,446.0,81.13,62.98
2016,8,23,8,45,702.5,110.5,5.1,26.5,499.5,80.93,62.44
2016,8,23,9,0,739.0,111.0,5.2,27.0,553.0,87.68,67.68
2016,8,23,9,15,758.0,114.5,5.2,27.0,601.0,89.07,68.6
2016,8,23,9,30,777.0,118.0,5.2,27.0,649.0,90.36,69.46
2016,8,23,9,45,799.5,116.5,5.2,27.5,693.5,88.69,67.75
2016,8,23,10,0,822.0,115.0,5.2,28.0,738.0,87.15,66.19
2016,8,23,10,15,832.5,117.5,5.2,28.5,774.5,98.01,74.74
2016,8,23,10,30,843.0,120.0,5.2,29.0,811.0,146.69,83.36
2016,8,23,10,45,855.5,118.5,5.25,29.5,842.0,202.88,115.92
2016,8,23,11,0,868.0,117.0,5.3,30.0,873.0,260.25,159.11
2016,8,23,11,15,873.0,118.0,5.25,30.0,895.5,318.01,207.43
2016,8,23,11,30,878.0,119.0,5.2,30.0,918.0,375.73,257.02
2016,8,23,11,45,881.0,120.0,5.2,30.0,932.0,432.44,305.72
2016,8,23,12,0,884.0,121.0,5.2,30.0,946.0,488.51,353.0
2016,8,23,12,15,885.5,121.5,5.2,30.0,952.0,542.66,397.71
2016,8,23,12,30,887.0,122.0,5.2,30.0,958.0,595.59,440.33
2016,8,23,12,45,887.0,121.5,5.2,30.5,955.5,645.45,478.67
2016,8,23,13,0,887.0,121.0,5.2,31.0,953.0,693.43,514.56
2016,8,23,13,15,884.5,120.5,5.15,31.0,942.0,737.5,547.68
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,778.97,578.29
2016,8,23,13,45,877.5,119.0,5.1,31.0,911.5,815.62,603.76
2016,8,23,14,0,873.0,118.0,5.1,31.0,892.0,849.1,627.05
2016,8,23,14,15,867.0,116.5,5.05,31.0,865.0,877.51,646.63
2016,8,23,14,30,861.0,115.0,5.0,31.0,838.0,902.4,663.89
2016,8,23,14,45,845.0,117.5,4.95,31.0,802.0,918.39,675.25
2016,8,23,15,0,829.0,120.0,4.9,31.0,766.0,943.79,693.11
2016,8,23,15,15,816.5,117.5,4.8,30.5,725.0,950.6,699.68
2016,8,23,15,30,804.0,115.0,4.7,30.0,684.0,953.45,703.9
2016,8,23,15,45,783.5,113.5,4.65,30.0,637.0,945.55,700.04
2016,8,23,16,0,763.0,112.0,4.6,30.0,590.0,933.73,693.92
2016,8,23,16,15,740.5,108.0,4.35,29.5,539.5,913.24,682.49
2016,8,23,16,30,718.0,104.0,4.1,29.0,489.0,896.33,673.53
2016,8,23,16,45,682.5,100.5,3.9,29.0,435.0,857.22,648.1
2016,8,23,17,0,647.0,97.0,3.7,29.0,381.0,815.37,620.57
2016,8,23,17,15,603.5,90.5,3.4,28.5,326.0,759.33,583.13
2016,8,23,17,30,560.0,84.0,3.1,28.0,271.0,701.55,543.27
2016,8,23,17,45,493.0,75.5,2.85,27.5,217.0,617.47,482.57
2016,8,23,18,0,426.0,67.0,2.6,27.0,163.0,527.87,414.85
2016,8,23,18,15,328.0,54.0,2.55,26.5,115.5,415.31,326.47
2016,8,23,18,30,230.0,41.0,2.5,26.0,68.0,309.16,236.38
2016,8,23,18,45,115.0,20.5,2.5,25.5,34.0,160.41,49.37
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.0,2.75,22.5,21.5,10.23,0.0
2016,8,24,6,30,221.0,26.0,3.0,23.0,43.0,21.28,9.25
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,30.6,20.0
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,40.0,28.56
2016,8,24,7,15,533.0,56.5,3.75,24.5,189.5,45.88,33.85
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,51.81,38.95
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.0,54.33,40.97
2016,8,24,8,0,713.0,70.0,4.3,26.0,357.0,61.59,46.93
2016,8,24,8,15,743.5,74.0,4.3,26.0,412.0,64.74,49.4
2016,8,24,8,30,774.0,78.0,4.3,26.0,467.0,67.82,51.8
2016,8,24,8,45,799.5,80.0,4.35,26.5,520.0,69.37,52.78
2016,8,24,9,0,825.0,82.0,4.4,27.0,573.0,79.33,60.75
2016,8,24,9,15,840.5,84.5,4.4,27.5,621.5,81.47,62.18
2016,8,24,9,30,856.0,87.0,4.4,28.0,670.0,83.45,63.49
2016,8,24,9,45,868.5,88.5,4.4,28.5,713.0,84.6,64.11
2016,8,24,10,0,881.0,90.0,4.4,29.0,756.0,85.62,64.65
2016,8,24,10,15,890.0,91.5,4.4,29.0,792.5,86.39,65.13
2016,8,24,10,30,899.0,93.0,4.4,29.0,829.0,136.62,74.07
2016,8,24,10,45,905.0,94.5,4.4,29.5,858.5,196.53,108.97
2016,8,24,11,0,911.0,96.0,4.4,30.0,888.0,256.92,154.58
2016,8,24,11,15,915.0,96.5,4.35,30.0,909.5,316.4,204.31
2016,8,24,11,30,919.0,97.0,4.3,30.0,931.0,375.66,255.17
2016,8,24,11,45,913.0,103.0,4.3,30.5,942.5,434.11,304.7
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,490.97,351.69
2016,8,24,12,15,907.5,109.5,4.25,31.0,959.0,545.64,396.28
2016,8,24,12,30,908.0,110.0,4.2,31.0,964.0,598.92,438.55
2016,8,24,12,45,905.0,111.0,4.2,31.0,960.0,648.8,477.34
2016,8,24,13,0,902.0,112.0,4.2,31.0,956.0,696.51,513.59
2016,8,24,13,15,523.5,287.5,4.15,31.0,776.5,628.35,462.63
2016,8,24,13,30,145.0,463.0,4.1,31.0,597.0,501.16,367.22
2016,8,24,13,45,195.5,448.5,4.1,31.0,624.0,545.94,401.18
2016,8,24,14,0,246.0,434.0,4.1,31.0,651.0,607.91,446.22
2016,8,24,14,15,266.5,414.5,4.05,31.0,643.0,628.54,461.74
2016,8,24,14,30,287.0,395.0,4.0,31.0,635.0,648.22,476.84
2016,8,24,14,45,558.5,256.5,3.95,31.0,699.0,803.43,591.71
2016,8,24,15,0,830.0,118.0,3.9,31.0,763.0,929.27,678.89
2016,8,24,15,15,817.5,115.5,3.85,30.5,722.0,949.14,693.68
2016,8,24,15,30,805.0,113.0,3.8,30.0,681.0,951.92,698.14
2016,8,24,15,45,480.0,198.5,3.75,30.0,531.0,732.07,548.58
2016,8,24,16,0,155.0,284.0,3.7,30.0,381.0,461.47,349.34
2016,8,24,16,15,438.0,192.5,3.5,29.5,433.0,700.16,532.16
2016,8,24,16,30,721.0,101.0,3.3,29.0,485.0,895.07,670.07
2016,8,24,16,45,690.0,96.0,3.1,29.0,431.5,858.46,644.75
2016,8,24,17,0,659.0,91.0,2.9,29.0,378.0,819.1,619.02
2016,8,24,17,15,616.5,85.0,2.6,28.5,323.0,764.61,582.75
2016,8,24,17,30,574.0,79.0,2.3,28.0,268.0,708.42,544.13
2016,8,24,17,45,504.5,71.0,2.05,27.5,214.0,622.55,482.6
2016,8,24,18,0,435.0,63.0,1.8,27.0,160.0,536.94,418.32
2016,8,24,18,15,339.5,50.5,1.75,26.5,112.5,420.02,327.59
2016,8,24,18,30,244.0,38.0,1.7,26.0,65.0,316.54,239.66
2016,8,24,18,45,122.0,19.0,1.65,26.0,32.5,161.53,24.33
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,10.23,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.28,8.87
2016,8,25,6,45,320.5,39.0,1.8,23.5,87.0,31.75,20.94
2016,8,25,7,0,429.0,52.0,2.0,24.0,132.0,42.16,30.4
2016,8,25,7,15,500.0,61.0,2.1,24.0,185.5,49.03,36.63
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,55.88,42.62
2016,8,25,7,45,617.5,76.5,2.3,24.5,294.0,60.52,46.45
2016,8,25,8,0,664.0,83.0,2.4,25.0,349.0,65.11,50.11
2016,8,25,8,15,498.0,138.0,2.4,25.0,354.5,96.07,76.04
2016,8,25,8,30,332.0,193.0,2.4,25.0,360.0,127.94,102.28
2016,8,25,8,45,556.5,146.0,2.4,25.5,462.0,100.44,78.86
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,80.88,62.23
2016,8,25,9,15,798.0,102.5,2.35,26.5,611.5,82.6,63.33
2016,8,25,9,30,815.0,106.0,2.3,27.0,659.0,84.2,64.32
2016,8,25,9,45,831.0,106.5,2.25,27.5,702.5,93.58,71.67
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,93.84,71.54
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.0,94.56,71.96
2016,8,25,10,30,865.0,111.0,2.1,28.0,818.0,142.94,80.25
2016,8,25,10,45,873.0,111.5,2.05,28.5,847.5,200.86,113.57
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,259.48,157.3
2016,8,25,11,15,885.0,113.5,1.95,29.0,898.5,318.09,205.64
2016,8,25,11,30,889.0,115.0,1.9,29.0,920.0,376.55,254.93
2016,8,25,11,45,893.5,114.0,1.9,29.0,934.0,433.28,302.6
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,489.41,348.75
2016,8,25,12,15,898.5,113.5,1.9,29.0,953.0,543.72,392.27
2016,8,25,12,30,899.0,114.0,1.9,29.0,958.0,596.65,433.44
2016,8,25,12,45,898.0,113.5,1.9,29.5,954.5,646.31,470.19
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,693.93,504.35
2016,8,25,13,15,894.5,112.5,1.9,30.0,939.0,738.2,536.3
2016,8,25,13,30,892.0,112.0,1.9,30.0,927.0,779.82,565.54
2016,8,25,13,45,887.5,110.5,1.9,30.0,907.0,816.12,589.46
2016,8,25,14,0,883.0,109.0,1.9,30.0,887.0,849.18,611.23
2016,8,25,14,15,876.5,108.0,1.9,30.0,859.5,877.61,630.02
2016,8,25,14,30,870.0,107.0,1.9,30.0,832.0,902.48,646.6
2016,8,25,14,45,849.5,111.5,1.95,30.0,794.5,916.3,656.77
2016,8,25,15,0,829.0,116.0,2.0,30.0,757.0,926.1,664.65
2016,8,25,15,15,508.0,223.0,2.0,29.5,609.0,759.47,555.95
2016,8,25,15,30,187.0,330.0,2.0,29.0,461.0,524.59,389.75
2016,8,25,15,45,193.5,305.0,2.0,29.0,433.0,514.41,385.7
2016,8,25,16,0,200.0,280.0,2.0,29.0,405.0,502.66,379.15
2016,8,25,16,15,190.5,255.0,1.9,28.5,365.5,473.09,359.7
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,441.89,338.9
2016,8,25,16,45,185.0,203.5,1.75,28.0,292.5,420.88,325.25
2016,8,25,17,0,189.0,177.0,1.7,28.0,259.0,398.13,310.03
2016,8,25,17,15,380.5,126.5,1.55,27.5,261.0,573.24,445.2
2016,8,25,17,30,572.0,76.0,1.4,27.0,263.0,702.05,537.14
2016,8,25,17,45,508.0,67.5,1.3,27.0,209.5,620.97,477.58
2016,8,25,18,0,444.0,59.0,1.2,27.0,156.0,540.21,417.21
2016,8,25,18,15,348.0,47.0,1.2,26.5,109.0,427.57,330.73
2016,8,25,18,30,252.0,35.0,1.2,26.0,62.0,318.42,238.31
2016,8,25,18,45,126.0,17.5,1.2,25.5,31.0,160.15,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,10.62,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,20.29,7.78
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,33.27,22.2
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.19,33.82
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,55.36,42.04
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,64.44,49.94
2016,8,26,7,45,502.0,96.0,1.05,24.5,273.0,73.13,57.17
2016,8,26,8,0,553.0,105.0,1.1,25.0,326.0,78.79,61.66
2016,8,26,8,15,423.0,152.5,1.0,25.0,336.0,103.51,82.14
2016,8,26,8,30,293.0,200.0,0.9,25.0,346.0,130.95,104.45
2016,8,26,8,45,488.5,164.5,0.85,25.5,440.5,109.35,86.01
2016,8,26,9,0,684.0,129.0,0.8,26.0,535.0,90.6,70.14
2016,8,26,9,15,377.5,214.0,0.7,26.0,441.5,130.55,102.57
2016,8,26,9,30,71.0,299.0,0.6,26.0,348.0,191.83,151.08
2016,8,26,9,45,412.5,222.5,0.5,26.5,530.5,131.09,101.75
2016,8,26,10,0,754.0,146.0,0.4,27.0,713.0,103.1,78.98
2016,8,26,10,15,765.5,148.5,0.45,27.0,749.0,102.74,78.62
2016,8,26,10,30,777.0,151.0,0.5,27.0,785.0,147.6,86.44
2016,8,26,10,45,782.5,155.0,0.6,27.5,813.5,203.64,118.97
2016,8,26,11,0,788.0,159.0,0.7,28.0,842.0,260.41,160.88
2016,8,26,11,15,579.5,282.0,0.8,28.0,791.5,325.29,219.49
2016,8,26,11,30,371.0,405.0,0.9,28.0,741.0,384.23,270.89
2016,8,26,11,45,600.5,276.5,1.0,28.5,829.5,418.12,293.92
2016,8,26,12,0,830.0,148.0,1.1,29.0,918.0,480.65,340.17
2016,8,26,12,15,831.5,148.5,1.2,29.0,923.5,532.56,381.46
2016,8,26,12,30,833.0,149.0,1.3,29.0,929.0,583.37,420.94
2016,8,26,12,45,831.5,149.0,1.4,29.0,926.0,630.71,457.05
2016,8,26,13,0,830.0,149.0,1.5,29.0,923.0,676.18,491.05
2016,8,26,13,15,827.5,148.5,1.55,29.0,911.5,718.47,521.85
2016,8,26,13,30,825.0,148.0,1.6,29.0,900.0,768.84,557.1
2016,8,26,13,45,820.0,146.5,1.7,29.0,880.5,804.24,582.44
2016,8,26,14,0,815.0,145.0,1.8,29.0,861.0,836.43,604.64
2016,8,26,14,15,808.0,143.5,1.9,29.0,834.0,863.56,623.65
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,887.13,640.52
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,904.41,653.49
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,917.9,664.25
2016,8,26,15,15,657.0,182.0,2.25,28.5,670.5,871.92,637.23
2016,8,26,15,30,524.0,233.0,2.3,28.0,600.0,800.91,591.4
2016,8,26,15,45,422.5,245.5,2.35,28.0,528.0,725.4,540.52
2016,8,26,16,0,321.0,258.0,2.4,28.0,456.0,623.94,470.39
2016,8,26,16,15,259.0,242.5,2.35,27.5,393.5,552.26,420.99
2016,8,26,16,30,197.0,227.0,2.3,27.0,331.0,454.77,351.3
2016,8,26,16,45,148.5,202.0,2.25,27.0,275.0,382.54,297.91
2016,8,26,17,0,100.0,177.0,2.2,27.0,219.0,287.39,225.51
2016,8,26,17,15,91.5,152.0,2.1,26.5,186.5,254.71,201.43
2016,8,26,17,30,83.0,127.0,2.0,26.0,154.0,221.16,175.76
2016,8,26,17,45,69.0,103.0,1.9,26.0,122.5,183.04,145.12
2016,8,26,18,0,55.0,79.0,1.8,26.0,91.0,144.08,112.97
2016,8,26,18,15,33.0,56.5,1.8,25.5,63.0,99.42,75.38
2016,8,26,18,30,11.0,34.0,1.8,25.0,35.0,52.47,34.93
2016,8,26,18,45,5.5,17.0,1.85,25.0,17.5,23.4,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,13.0,0.6,22.5,17.5,10.23,0.0
2016,8,27,6,30,136.0,26.0,0.7,23.0,35.0,19.64,6.87
2016,8,27,6,45,238.5,41.5,0.8,23.5,77.5,31.32,20.54
2016,8,27,7,0,341.0,57.0,0.9,24.0,120.0,43.0,31.1
2016,8,27,7,15,412.5,68.5,0.9,24.0,170.5,51.64,38.86
2016,8,27,7,30,484.0,80.0,0.9,24.0,221.0,62.43,48.23
2016,8,27,7,45,532.0,88.5,0.9,24.5,274.5,68.07,52.87
2016,8,27,8,0,580.0,97.0,0.9,25.0,328.0,73.58,57.26
2016,8,27,8,15,615.5,103.5,0.75,25.5,381.5,77.35,60.08
2016,8,27,8,30,651.0,110.0,0.6,26.0,435.0,81.01,62.74
2016,8,27,8,45,679.0,114.5,0.45,26.5,486.0,83.1,64.06
2016,8,27,9,0,707.0,119.0,0.3,27.0,537.0,85.11,65.3
2016,8,27,9,15,726.5,123.5,0.4,27.0,584.5,86.8,66.49
2016,8,27,9,30,746.0,128.0,0.5,27.0,632.0,95.96,73.77
2016,8,27,9,45,757.5,133.0,0.6,27.5,673.5,97.57,74.72
2016,8,27,10,0,769.0,138.0,0.7,28.0,715.0,98.99,75.55
2016,8,27,10,15,780.0,140.5,0.8,28.0,751.0,98.82,75.26
2016,8,27,10,30,791.0,143.0,0.9,28.0,787.0,143.87,83.18
2016,8,27,10,45,796.5,146.5,1.05,28.5,815.5,200.47,115.96
2016,8,27,11,0,802.0,150.0,1.2,29.0,844.0,257.75,158.41
2016,8,27,11,15,807.5,151.5,1.3,29.0,865.5,314.31,204.47
2016,8,27,11,30,813.0,153.0,1.4,29.0,887.0,371.12,251.83
2016,8,27,11,45,571.0,296.0,1.5,29.0,815.5,423.36,299.16
2016,8,27,12,0,329.0,439.0,1.6,29.0,744.0,452.96,325.79
2016,8,27,12,15,579.0,295.0,1.65,29.0,835.0,508.78,367.12
2016,8,27,12,30,829.0,151.0,1.7,29.0,926.0,582.45,422.7
2016,8,27,12,45,826.5,152.0,1.8,29.0,922.5,636.39,463.22
2016,8,27,13,0,824.0,153.0,1.9,29.0,919.0,683.37,498.29
2016,8,27,13,15,517.5,305.5,1.95,29.0,784.5,638.97,465.66
2016,8,27,13,30,211.0,458.0,2.0,29.0,650.0,547.57,398.87
2016,8,27,13,45,507.5,305.0,2.05,29.0,752.5,696.76,509.15
2016,8,27,14,0,804.0,152.0,2.1,29.0,855.0,833.7,606.56
2016,8,27,14,15,796.0,150.0,2.1,29.0,828.0,859.27,622.8
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,881.21,637.76
2016,8,27,14,45,774.5,147.0,2.15,29.0,766.0,895.37,648.27
2016,8,27,15,0,761.0,146.0,2.2,29.0,731.0,905.61,656.49
2016,8,27,15,15,746.5,143.0,2.15,29.0,690.5,908.92,659.49
2016,8,27,15,30,732.0,140.0,2.1,29.0,650.0,916.2,665.31
2016,8,27,15,45,709.5,137.5,2.1,29.0,603.0,905.02,659.75
2016,8,27,16,0,687.0,135.0,2.1,29.0,556.0,890.1,652.05
2016,8,27,16,15,662.0,129.5,2.0,28.5,506.5,865.56,638.42
2016,8,27,16,30,637.0,124.0,1.9,28.0,457.0,837.67,622.55
2016,8,27,16,45,604.0,116.5,1.85,28.0,404.5,796.24,596.59
2016,8,27,17,0,571.0,109.0,1.8,28.0,352.0,752.14,568.4
2016,8,27,17,15,525.0,100.5,1.65,27.5,298.5,691.66,528.26
2016,8,27,17,30,479.0,92.0,1.5,27.0,245.0,621.58,479.86
2016,8,27,17,45,416.5,80.0,1.4,26.5,193.5,541.4,422.17
2016,8,27,18,0,354.0,68.0,1.3,26.0,142.0,462.78,362.5
2016,8,27,18,15,263.0,51.5,1.3,25.5,97.5,354.04,276.48
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,251.13,184.81
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,124.24,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,18.87,5.86
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,31.58,20.77
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.21,32.22
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,53.45,40.47
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,62.6,48.37
2016,8,28,7,45,513.0,92.5,2.45,24.5,271.5,70.8,55.23
2016,8,28,8,0,564.0,101.0,2.5,25.0,325.0,76.22,59.55
2016,8,28,8,15,600.0,108.0,2.6,25.5,378.0,80.2,62.57
2016,8,28,8,30,636.0,115.0,2.7,26.0,431.0,84.06,65.42
2016,8,28,8,45,667.0,118.5,2.8,26.5,482.5,85.42,66.17
2016,8,28,9,0,698.0,122.0,2.9,27.0,534.0,86.77,66.91
2016,8,28,9,15,718.0,126.5,2.95,27.0,581.0,88.4,68.03
2016,8,28,9,30,738.0,131.0,3.0,27.0,628.0,97.71,75.46
2016,8,28,9,45,759.0,131.0,3.15,27.5,671.5,96.49,74.1
2016,8,28,10,0,780.0,131.0,3.3,28.0,715.0,95.36,72.85
2016,8,28,10,15,791.0,133.5,3.35,28.0,751.0,95.37,72.71
2016,8,28,10,30,802.0,136.0,3.4,28.0,787.0,140.46,80.81
2016,8,28,10,45,520.0,279.5,3.45,28.0,708.0,230.55,151.09
2016,8,28,11,0,238.0,423.0,3.5,28.0,629.0,311.37,222.58
2016,8,28,11,15,536.5,280.0,3.5,28.0,759.0,316.96,218.05
2016,8,28,11,30,835.0,137.0,3.5,28.0,889.0,370.97,255.08
2016,8,28,11,45,829.0,144.0,3.55,28.5,900.0,425.79,301.55
2016,8,28,12,0,823.0,151.0,3.6,29.0,911.0,480.75,346.84
2016,8,28,12,15,530.5,310.0,3.65,29.0,801.0,498.47,364.79
2016,8,28,12,30,238.0,469.0,3.7,29.0,691.0,485.79,356.87
2016,8,28,12,45,532.5,309.0,3.75,29.0,803.5,578.15,427.09
2016,8,28,13,0,827.0,149.0,3.8,29.0,916.0,674.24,500.71
2016,8,28,13,15,824.0,148.5,3.8,29.0,904.5,725.26,538.0
2016,8,28,13,30,821.0,148.0,3.8,29.0,893.0,765.76,567.78
2016,8,28,13,45,508.5,292.0,3.85,29.0,750.0,686.44,508.56
2016,8,28,14,0,196.0,436.0,3.9,29.0,607.0,554.13,410.12
2016,8,28,14,15,498.5,287.0,3.9,29.0,703.5,730.02,542.56
2016,8,28,14,30,801.0,138.0,3.9,29.0,800.0,882.85,651.85
2016,8,28,14,45,776.0,144.0,3.95,29.0,762.5,893.57,659.35
2016,8,28,15,0,751.0,150.0,4.0,29.0,725.0,899.89,665.04
2016,8,28,15,15,736.5,146.5,3.95,28.5,684.5,910.26,674.51
2016,8,28,15,30,722.0,143.0,3.9,28.0,644.0,909.51,676.66
2016,8,28,15,45,711.5,135.0,3.85,28.0,599.5,903.75,674.33
2016,8,28,16,0,701.0,127.0,3.8,28.0,555.0,894.28,669.68
2016,8,28,16,15,676.5,122.0,3.65,27.5,505.0,870.77,656.33
2016,8,28,16,30,652.0,117.0,3.5,27.0,455.0,843.94,640.71
2016,8,28,16,45,623.5,109.0,3.4,27.0,403.0,806.32,616.38
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,765.99,589.78
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,706.49,548.42
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,645.41,504.59
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,555.53,436.81
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,477.21,374.93
2016,8,28,18,15,283.0,48.0,1.65,25.5,96.0,366.38,286.28
2016,8,28,18,30,188.0,33.0,1.5,25.0,51.0,262.15,190.4
2016,8,28,18,45,94.0,16.5,1.4,24.5,25.5,91.11,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,9.44,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.14,4.81
2016,8,29,6,45,230.5,39.5,3.3,22.5,74.5,29.85,19.27
2016,8,29,7,0,338.0,55.0,3.5,23.0,116.0,41.58,29.95
2016,8,29,7,15,169.0,64.0,3.65,23.5,94.5,47.29,35.17
2016,8,29,7,30,0.0,73.0,3.8,24.0,73.0,54.92,41.79
2016,8,29,7,45,299.5,81.5,3.95,24.5,199.5,58.51,44.74
2016,8,29,8,0,599.0,90.0,4.1,25.0,326.0,69.03,53.49
2016,8,29,8,15,634.0,95.5,4.2,25.0,379.0,72.34,56.09
2016,8,29,8,30,669.0,101.0,4.3,25.0,432.0,75.57,58.59
2016,8,29,8,45,703.5,102.0,4.4,25.5,484.5,75.88,58.5
2016,8,29,9,0,738.0,103.0,4.5,26.0,537.0,82.61,63.78
2016,8,29,9,15,521.0,198.5,4.55,26.0,517.5,126.2,99.61
2016,8,29,9,30,304.0,294.0,4.6,26.0,498.0,175.98,139.93
2016,8,29,9,45,557.0,202.5,4.65,26.5,607.5,123.31,96.4
2016,8,29,10,0,810.0,111.0,4.7,27.0,717.0,84.88,64.61
2016,8,29,10,15,548.0,245.5,4.7,27.0,664.5,142.19,111.18
2016,8,29,10,30,286.0,380.0,4.7,27.0,612.0,230.75,165.52
2016,8,29,10,45,242.5,404.0,4.75,27.5,606.0,277.91,198.69
2016,8,29,11,0,199.0,428.0,4.8,28.0,600.0,305.62,220.53
2016,8,29,11,15,214.5,438.0,4.8,28.0,627.5,337.62,244.74
2016,8,29,11,30,230.0,448.0,4.8,28.0,655.0,371.79,271.08
2016,8,29,11,45,219.5,457.0,4.8,28.5,657.0,397.34,291.16
2016,8,29,12,0,209.0,466.0,4.8,29.0,659.0,421.91,310.08
2016,8,29,12,15,284.0,447.0,4.8,29.0,710.5,467.16,344.13
2016,8,29,12,30,359.0,428.0,4.8,29.0,762.0,524.65,387.28
2016,8,29,12,45,618.0,270.5,4.85,29.0,843.0,600.54,446.16
2016,8,29,13,0,877.0,113.0,4.9,29.0,924.0,680.44,509.16
2016,8,29,13,15,874.5,112.5,4.9,29.0,912.0,723.73,542.04
2016,8,29,13,30,872.0,112.0,4.9,29.0,900.0,764.4,572.46
2016,8,29,13,45,549.0,271.5,4.9,29.0,764.0,703.4,524.81
2016,8,29,14,0,226.0,431.0,4.9,29.0,628.0,574.89,427.84
2016,8,29,14,15,536.0,270.0,4.9,28.5,716.5,746.86,559.82
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,882.08,658.99
2016,8,29,14,45,833.5,109.0,4.9,28.0,770.0,898.05,670.23
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,910.23,679.75
2016,8,29,15,15,532.5,212.5,4.8,28.0,610.0,771.84,583.15
2016,8,29,15,30,244.0,316.0,4.7,28.0,485.0,566.78,430.98
2016,8,29,15,45,502.0,207.5,4.65,28.0,522.5,763.66,581.41
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,912.92,687.49
2016,8,29,16,15,737.5,95.0,4.4,27.5,510.0,892.0,674.73
2016,8,29,16,30,715.0,91.0,4.2,27.0,460.0,867.62,660.67
2016,8,29,16,45,357.5,54.5,4.05,27.0,239.0,459.89,364.33
2016,8,29,17,0,0.0,18.0,3.9,27.0,18.0,13.71,5.5
2016,8,29,17,15,0.0,15.0,3.55,26.5,15.0,11.41,3.72
2016,8,29,17,30,0.0,12.0,3.2,26.0,12.0,9.12,1.86
2016,8,29,17,45,0.0,9.5,2.85,25.5,9.5,7.21,0.29
2016,8,29,18,0,0.0,7.0,2.5,25.0,7.0,5.3,0.0
2016,8,29,18,15,0.0,4.5,2.35,24.5,4.5,3.4,0.0
2016,8,29,18,30,0.0,2.0,2.2,24.0,2.0,1.51,0.0
2016,8,29,18,45,0.0,1.0,2.05,24.0,1.0,0.79,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,11.5,2.15,22.0,16.0,9.05,0.0
2016,8,30,6,30,141.0,23.0,2.4,22.0,32.0,17.46,3.75
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.0,28.87,18.42
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,40.31,28.86
2016,8,30,7,15,427.5,63.5,2.95,23.5,166.5,50.43,37.86
2016,8,30,7,30,500.0,74.0,3.0,24.0,217.0,58.18,44.59
2016,8,30,7,45,289.0,116.0,3.05,24.5,202.5,82.41,65.14
2016,8,30,8,0,78.0,158.0,3.1,25.0,188.0,108.94,87.22
2016,8,30,8,15,68.0,179.5,3.15,25.0,209.0,122.44,98.2
2016,8,30,8,30,58.0,201.0,3.2,25.0,230.0,135.58,108.75
2016,8,30,8,45,141.5,229.5,3.25,25.5,310.0,148.53,118.79
2016,8,30,9,0,225.0,258.0,3.3,26.0,390.0,165.46,131.97
2016,8,30,9,15,493.0,187.0,3.35,26.0,508.5,119.2,93.68
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,89.09,68.67
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,89.38,68.61
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,89.63,68.51
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,89.63,68.36
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,143.35,83.38
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,218.4,144.63
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,296.29,216.72
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,219.47,161.53
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,123.94,90.76
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,241.88,179.27
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,367.96,271.39
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,267.33,198.03
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,150.78,110.81
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,310.63,231.64
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,478.24,353.95
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,322.94,240.78
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,153.83,113.39
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,192.47,143.15
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,232.72,173.68
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,427.03,321.75
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,625.18,466.59
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,575.92,431.19
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,542.53,407.66
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,612.94,460.99
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,661.03,497.94
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,724.05,545.3
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,762.8,575.93
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,742.43,563.56
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,719.2,549.5
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,504.11,392.16
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,274.28,215.08
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,239.26,189.18
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,203.52,161.33
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,163.55,128.84
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,122.71,94.89
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,78.57,57.73
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,23.91,11.38
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,10.23,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
