Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,8.65,0.0
2016,9,20,6,45,208.5,26.0,1.85,23.5,50.0,21.22,9.36
2016,9,20,7,0,351.0,41.0,2.1,24.0,88.0,33.52,22.43
2016,9,20,7,15,440.0,51.0,2.0,24.5,139.0,41.39,29.71
2016,9,20,7,30,529.0,61.0,1.9,25.0,190.0,49.28,36.7
2016,9,20,7,45,590.5,66.5,1.85,26.0,245.5,53.49,40.22
2016,9,20,8,0,652.0,72.0,1.8,27.0,301.0,57.79,43.64
2016,9,20,8,15,689.5,77.0,1.7,27.5,355.5,61.4,46.45
2016,9,20,8,30,727.0,82.0,1.6,28.0,410.0,70.27,53.59
2016,9,20,8,45,755.0,85.5,1.5,29.0,462.0,72.73,55.18
2016,9,20,9,0,783.0,89.0,1.4,30.0,514.0,75.15,56.72
2016,9,20,9,15,802.0,92.0,1.45,30.5,561.5,76.97,57.89
2016,9,20,9,30,821.0,95.0,1.5,31.0,609.0,78.71,59.0
2016,9,20,9,45,834.5,97.5,1.55,31.5,651.5,89.02,67.02
2016,9,20,10,0,848.0,100.0,1.6,32.0,694.0,90.67,68.02
2016,9,20,10,15,858.5,102.0,1.65,32.0,729.5,91.82,68.79
2016,9,20,10,30,869.0,104.0,1.7,32.0,765.0,128.91,72.73
2016,9,20,10,45,876.0,105.5,1.8,32.5,793.0,188.46,103.61
2016,9,20,11,0,883.0,107.0,1.9,33.0,821.0,248.48,146.58
2016,9,20,11,15,888.0,108.0,1.9,33.0,841.0,307.94,194.5
2016,9,20,11,30,893.0,109.0,1.9,33.0,861.0,367.18,243.78
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.0,424.7,291.14
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,481.23,336.62
2016,9,20,12,15,898.5,110.5,2.0,34.0,888.0,535.58,379.75
2016,9,20,12,30,899.0,111.0,2.0,34.0,891.0,588.28,420.41
2016,9,20,12,45,897.5,111.0,2.0,34.5,885.0,637.53,456.56
2016,9,20,13,0,896.0,111.0,2.0,35.0,879.0,684.47,489.99
2016,9,20,13,15,892.5,110.0,2.0,35.0,865.0,726.66,520.38
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,765.91,548.19
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,800.12,571.26
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,830.91,591.97
2016,9,20,14,15,868.5,105.5,2.05,35.0,774.5,855.59,608.01
2016,9,20,14,30,860.0,104.0,2.0,35.0,744.0,876.51,621.75
2016,9,20,14,45,832.0,109.5,2.0,35.0,703.0,894.76,634.4
2016,9,20,15,0,804.0,115.0,2.0,35.0,662.0,898.15,637.8
2016,9,20,15,15,787.5,112.0,2.0,34.5,618.0,898.47,640.9
2016,9,20,15,30,771.0,109.0,2.0,34.0,574.0,894.74,641.62
2016,9,20,15,45,748.0,105.0,2.0,34.0,525.0,879.64,633.88
2016,9,20,16,0,725.0,101.0,2.0,34.0,476.0,867.34,628.12
2016,9,20,16,15,694.5,96.0,1.9,33.5,423.5,836.9,610.78
2016,9,20,16,30,664.0,91.0,1.8,33.0,371.0,803.26,591.12
2016,9,20,16,45,620.0,84.5,1.7,33.0,316.5,751.71,557.63
2016,9,20,17,0,576.0,78.0,1.6,33.0,262.0,697.9,521.56
2016,9,20,17,15,511.5,69.0,1.45,32.0,208.5,619.79,468.32
2016,9,20,17,30,447.0,60.0,1.3,31.0,155.0,541.07,411.44
2016,9,20,17,45,346.5,47.0,1.15,30.0,107.5,425.78,323.83
2016,9,20,18,0,246.0,34.0,1.0,29.0,60.0,314.81,228.81
2016,9,20,18,15,123.0,17.0,1.0,28.5,30.0,156.3,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,5.51,0.0
2016,9,21,6,45,111.0,28.5,0.8,23.5,42.0,21.36,9.09
2016,9,21,7,0,203.0,50.0,0.9,24.0,77.0,37.12,25.42
2016,9,21,7,15,283.0,68.0,0.95,24.5,125.5,50.13,37.11
2016,9,21,7,30,363.0,86.0,1.0,25.0,174.0,62.93,48.31
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.0,70.77,54.87
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,78.54,61.11
2016,9,21,8,15,359.5,147.0,1.2,27.5,283.5,102.37,80.66
2016,9,21,8,30,220.0,186.0,1.2,28.0,285.0,125.53,99.24
2016,9,21,8,45,236.5,209.0,1.25,28.5,327.0,134.65,106.07
2016,9,21,9,0,253.0,232.0,1.3,29.0,369.0,146.71,115.21
2016,9,21,9,15,476.5,191.0,1.35,29.5,478.0,122.96,95.46
2016,9,21,9,30,700.0,150.0,1.4,30.0,587.0,102.49,78.5
2016,9,21,9,45,406.0,238.5,1.45,30.5,496.5,143.03,110.66
2016,9,21,10,0,112.0,327.0,1.5,31.0,406.0,206.76,160.18
2016,9,21,10,15,63.0,288.5,1.55,31.0,333.5,187.7,144.81
2016,9,21,10,30,14.0,250.0,1.6,31.0,261.0,180.0,132.18
2016,9,21,10,45,419.0,197.0,1.65,31.5,534.5,170.16,108.14
2016,9,21,11,0,824.0,144.0,1.7,32.0,808.0,252.94,152.71
2016,9,21,11,15,450.5,271.0,1.8,32.0,636.0,289.03,196.07
2016,9,21,11,30,77.0,398.0,1.9,32.0,464.0,300.86,217.6
2016,9,21,11,45,138.0,415.0,2.0,32.5,533.5,342.42,246.53
2016,9,21,12,0,199.0,432.0,2.1,33.0,603.0,398.1,285.9
2016,9,21,12,15,222.5,430.5,2.2,33.0,622.5,430.39,309.85
2016,9,21,12,30,246.0,429.0,2.3,33.0,642.0,464.64,335.29
2016,9,21,12,45,563.0,276.5,2.4,33.5,759.5,572.02,413.26
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,684.0,494.48
2016,9,21,13,15,877.0,123.5,2.55,34.0,862.5,726.58,525.35
2016,9,21,13,30,874.0,123.0,2.6,34.0,848.0,766.36,554.21
2016,9,21,13,45,869.0,121.0,2.65,34.0,825.5,800.26,577.88
2016,9,21,14,0,864.0,119.0,2.7,34.0,803.0,830.79,598.74
2016,9,21,14,15,855.5,117.5,2.75,34.0,773.0,855.38,615.81
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,887.35,637.85
2016,9,21,14,45,837.0,112.5,2.85,34.0,705.5,901.5,648.4
2016,9,21,15,0,827.0,109.0,2.9,34.0,668.0,911.61,656.67
2016,9,21,15,15,530.5,188.5,2.9,33.5,538.5,734.71,540.83
2016,9,21,15,30,234.0,268.0,2.9,33.0,409.0,507.92,379.64
2016,9,21,15,45,495.0,181.5,2.9,33.0,446.0,717.59,536.02
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,882.51,649.36
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,859.55,635.52
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,827.44,616.72
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.0,779.08,586.19
2016,9,21,17,0,616.0,73.0,2.5,31.0,267.0,728.38,552.8
2016,9,21,17,15,553.0,64.5,2.2,30.0,212.5,651.98,499.11
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,574.96,441.75
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,460.78,353.1
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,350.48,252.98
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,134.64,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,7.08,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,46.5,19.81,7.69
2016,9,22,7,0,313.0,43.0,1.6,22.0,83.0,32.8,21.97
2016,9,22,7,15,400.0,55.0,1.5,22.5,133.5,44.37,32.5
2016,9,22,7,30,487.0,67.0,1.4,23.0,184.0,53.6,40.72
2016,9,22,7,45,538.0,77.0,1.3,24.0,237.5,60.77,46.81
2016,9,22,8,0,589.0,87.0,1.2,25.0,291.0,67.78,52.52
2016,9,22,8,15,628.5,94.0,1.3,26.0,345.0,72.29,55.96
2016,9,22,8,30,668.0,101.0,1.4,27.0,399.0,76.71,59.22
2016,9,22,8,45,692.0,108.0,1.5,28.0,450.0,80.69,62.05
2016,9,22,9,0,716.0,115.0,1.6,29.0,501.0,84.5,64.7
2016,9,22,9,15,737.5,119.5,1.7,29.5,548.0,86.52,65.99
2016,9,22,9,30,759.0,124.0,1.8,30.0,595.0,88.46,67.23
2016,9,22,9,45,772.5,128.0,1.95,30.5,636.5,97.48,74.2
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,98.85,74.96
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,99.19,75.07
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,133.98,78.79
2016,9,22,10,45,815.0,140.5,2.25,31.5,775.0,192.69,109.86
2016,9,22,11,0,821.0,144.0,2.3,32.0,802.0,252.03,152.47
2016,9,22,11,15,826.0,145.5,2.35,32.0,821.5,310.21,199.38
2016,9,22,11,30,831.0,147.0,2.4,32.0,841.0,368.38,247.8
2016,9,22,11,45,824.0,153.5,2.5,32.5,850.0,425.26,294.84
2016,9,22,12,0,817.0,160.0,2.6,33.0,859.0,480.51,339.49
2016,9,22,12,15,817.0,160.0,2.65,33.0,861.0,532.57,381.18
2016,9,22,12,30,817.0,160.0,2.7,33.0,863.0,583.08,420.64
2016,9,22,12,45,464.0,290.5,2.8,33.0,690.0,523.32,380.46
2016,9,22,13,0,111.0,421.0,2.9,33.0,517.0,409.11,297.9
2016,9,22,13,15,224.0,402.0,2.95,33.0,589.0,494.52,361.2
2016,9,22,13,30,337.0,383.0,3.0,33.0,661.0,592.66,431.91
2016,9,22,13,45,264.5,385.5,3.1,33.5,600.0,563.27,410.37
2016,9,22,14,0,192.0,388.0,3.2,34.0,539.0,511.62,373.62
2016,9,22,14,15,136.0,364.0,3.25,33.5,469.0,457.12,335.99
2016,9,22,14,30,80.0,340.0,3.3,33.0,399.0,378.12,279.79
2016,9,22,14,45,379.5,255.5,3.35,33.0,513.0,632.24,469.46
2016,9,22,15,0,679.0,171.0,3.4,33.0,627.0,847.32,622.11
2016,9,22,15,15,658.5,165.5,3.4,32.5,583.5,840.27,618.69
2016,9,22,15,30,638.0,160.0,3.4,32.0,540.0,829.22,614.28
2016,9,22,15,45,608.0,154.5,3.45,32.0,491.5,805.15,600.08
2016,9,22,16,0,578.0,149.0,3.5,32.0,443.0,768.02,576.84
2016,9,22,16,15,542.5,140.0,3.4,31.5,392.0,728.99,552.48
2016,9,22,16,30,507.0,131.0,3.3,31.0,341.0,687.5,525.82
2016,9,22,16,45,457.5,120.0,3.25,31.0,288.5,628.02,484.53
2016,9,22,17,0,408.0,109.0,3.2,31.0,236.0,567.42,441.08
2016,9,22,17,15,343.0,93.0,2.9,30.0,185.0,485.23,380.17
2016,9,22,17,30,278.0,77.0,2.6,29.0,134.0,403.93,316.82
2016,9,22,17,45,189.0,56.0,2.3,28.5,89.5,277.25,215.13
2016,9,22,18,0,100.0,35.0,2.0,28.0,45.0,172.59,121.12
2016,9,22,18,15,50.0,17.5,1.95,27.5,22.5,55.73,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,17.05,5.29
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,33.78,22.51
2016,9,23,7,15,326.5,59.0,2.85,24.5,124.0,44.27,32.08
2016,9,23,7,30,417.0,73.0,3.0,25.0,172.0,54.73,41.31
2016,9,23,7,45,499.0,77.5,3.2,25.5,227.0,60.72,46.47
2016,9,23,8,0,581.0,82.0,3.4,26.0,282.0,64.05,49.17
2016,9,23,8,15,290.5,97.5,3.45,26.5,197.5,68.04,52.3
2016,9,23,8,30,0.0,113.0,3.5,27.0,113.0,84.33,65.68
2016,9,23,8,45,372.5,104.0,3.6,27.5,303.5,72.16,55.13
2016,9,23,9,0,745.0,95.0,3.7,28.0,494.0,78.53,60.11
2016,9,23,9,15,765.0,98.0,3.75,28.0,541.0,80.17,61.26
2016,9,23,9,30,785.0,101.0,3.8,28.0,588.0,81.76,62.38
2016,9,23,9,45,804.5,101.5,3.85,28.5,630.0,81.73,62.05
2016,9,23,10,0,824.0,102.0,3.9,29.0,672.0,81.75,61.77
2016,9,23,10,15,834.5,104.0,3.9,29.0,707.0,92.27,70.21
2016,9,23,10,30,845.0,106.0,3.9,29.0,742.0,127.04,73.63
2016,9,23,10,45,854.0,107.0,3.95,29.5,769.5,185.1,103.89
2016,9,23,11,0,863.0,108.0,4.0,30.0,797.0,243.86,146.61
2016,9,23,11,15,868.0,108.5,4.0,30.0,817.0,301.77,194.41
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,359.43,243.8
2016,9,23,11,45,521.0,269.5,4.0,30.5,705.5,387.55,276.96
2016,9,23,12,0,169.0,430.0,4.0,31.0,574.0,383.77,280.57
2016,9,23,12,15,181.5,431.0,4.05,31.0,586.5,410.59,301.15
2016,9,23,12,30,194.0,432.0,4.1,31.0,599.0,438.41,322.31
2016,9,23,12,45,184.5,429.5,4.15,31.5,587.5,451.39,331.93
2016,9,23,13,0,175.0,427.0,4.2,32.0,576.0,462.76,340.23
2016,9,23,13,15,94.5,345.5,4.2,32.0,426.0,347.64,257.23
2016,9,23,13,30,14.0,264.0,4.2,32.0,276.0,218.82,161.36
2016,9,23,13,45,87.0,325.0,4.25,32.0,394.0,342.86,255.41
2016,9,23,14,0,160.0,386.0,4.3,32.0,512.0,483.87,359.03
2016,9,23,14,15,486.5,252.0,4.3,32.0,612.5,681.55,507.17
2016,9,23,14,30,813.0,118.0,4.3,32.0,713.0,857.54,632.78
2016,9,23,14,45,800.0,115.5,4.35,32.0,675.5,869.12,640.99
2016,9,23,15,0,787.0,113.0,4.4,32.0,638.0,876.72,647.73
2016,9,23,15,15,769.5,110.0,4.35,31.5,594.5,875.58,649.68
2016,9,23,15,30,752.0,107.0,4.3,31.0,551.0,870.45,649.12
2016,9,23,15,45,728.5,103.0,4.3,31.0,503.0,860.52,644.36
2016,9,23,16,0,705.0,99.0,4.3,31.0,455.0,841.49,633.42
2016,9,23,16,15,672.5,94.0,4.15,30.5,403.0,809.03,613.72
2016,9,23,16,30,640.0,89.0,4.0,30.0,351.0,773.47,591.48
2016,9,23,16,45,595.5,82.0,3.85,30.0,297.5,721.03,555.31
2016,9,23,17,0,551.0,75.0,3.7,30.0,244.0,666.47,516.39
2016,9,23,17,15,482.5,66.0,3.4,29.5,192.0,585.29,456.43
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,503.71,393.06
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,381.44,295.03
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,271.23,187.34
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,96.72,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.5,22.5,2.85,23.5,37.0,17.03,4.78
2016,9,24,7,0,231.0,45.0,3.0,24.0,74.0,33.75,22.43
2016,9,24,7,15,321.0,58.5,3.1,24.0,121.5,43.88,31.8
2016,9,24,7,30,411.0,72.0,3.2,24.0,169.0,53.99,40.85
2016,9,24,7,45,474.0,81.5,3.35,24.5,222.0,63.53,49.07
2016,9,24,8,0,537.0,91.0,3.5,25.0,275.0,70.1,54.53
2016,9,24,8,15,579.0,98.0,3.6,25.5,327.5,74.43,57.95
2016,9,24,8,30,621.0,105.0,3.7,26.0,380.0,78.7,61.23
2016,9,24,8,45,341.5,164.5,3.85,26.5,319.0,112.23,88.87
2016,9,24,9,0,62.0,224.0,4.0,27.0,258.0,149.16,118.78
2016,9,24,9,15,108.5,254.0,4.0,27.5,319.0,167.06,132.69
2016,9,24,9,30,155.0,284.0,4.0,28.0,380.0,176.51,139.64
2016,9,24,9,45,77.5,191.5,4.05,28.5,239.5,127.28,99.19
2016,9,24,10,0,0.0,99.0,4.1,29.0,99.0,76.2,57.22
2016,9,24,10,15,403.0,111.5,4.05,29.0,413.5,67.31,49.84
2016,9,24,10,30,806.0,124.0,4.0,29.0,728.0,125.28,73.41
2016,9,24,10,45,817.0,124.5,4.0,29.5,756.0,182.39,103.34
2016,9,24,11,0,828.0,125.0,4.0,30.0,784.0,240.59,145.56
2016,9,24,11,15,574.0,257.5,4.0,30.0,720.0,312.5,212.32
2016,9,24,11,30,320.0,390.0,4.0,30.0,656.0,361.22,259.0
2016,9,24,11,45,176.5,370.0,4.0,30.0,517.0,328.99,240.53
2016,9,24,12,0,33.0,350.0,4.0,30.0,378.0,272.58,201.71
2016,9,24,12,15,437.5,241.0,4.0,30.0,614.0,404.51,298.55
2016,9,24,12,30,842.0,132.0,4.0,30.0,850.0,570.52,421.2
2016,9,24,12,45,839.0,132.0,4.05,30.5,843.5,616.38,456.21
2016,9,24,13,0,836.0,132.0,4.1,31.0,837.0,659.91,489.1
2016,9,24,13,15,832.0,131.5,4.05,31.0,822.5,707.05,524.21
2016,9,24,13,30,828.0,131.0,4.0,31.0,808.0,745.37,552.65
2016,9,24,13,45,819.5,130.5,4.0,31.0,785.0,777.17,576.31
2016,9,24,14,0,811.0,130.0,4.0,31.0,762.0,805.48,596.23
2016,9,24,14,15,571.0,227.5,4.0,30.5,664.0,735.16,546.62
2016,9,24,14,30,331.0,325.0,4.0,30.0,566.0,621.12,464.16
2016,9,24,14,45,330.0,306.0,4.0,30.0,536.0,618.64,464.52
2016,9,24,15,0,329.0,287.0,4.0,30.0,506.0,613.8,462.72
2016,9,24,15,15,493.5,215.0,3.95,29.5,517.5,726.4,549.14
2016,9,24,15,30,658.0,143.0,3.9,29.0,529.0,827.69,624.25
2016,9,24,15,45,628.0,138.0,3.9,29.0,480.5,804.35,609.27
2016,9,24,16,0,598.0,133.0,3.9,29.0,432.0,777.27,592.42
2016,9,24,16,15,562.0,125.5,3.7,28.5,381.5,738.16,567.2
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,687.43,533.1
2016,9,24,16,45,473.0,108.5,3.35,28.0,278.5,626.26,489.59
2016,9,24,17,0,420.0,99.0,3.2,28.0,226.0,564.15,443.97
2016,9,24,17,15,350.5,85.0,3.0,27.5,176.0,480.29,380.55
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,397.74,314.52
2016,9,24,17,45,189.5,51.0,2.6,26.5,83.0,269.67,210.27
2016,9,24,18,0,98.0,31.0,2.4,26.0,40.0,161.04,106.18
2016,9,24,18,15,49.0,15.5,2.4,25.5,20.0,53.07,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,18.5,2.05,23.0,18.5,14.12,2.52
2016,9,25,7,0,0.0,37.0,2.2,23.0,37.0,27.69,17.45
2016,9,25,7,15,8.0,60.5,2.3,23.0,62.5,44.39,32.36
2016,9,25,7,30,16.0,84.0,2.4,23.0,88.0,60.93,46.97
2016,9,25,7,45,29.5,107.0,2.5,23.5,116.5,75.59,59.6
2016,9,25,8,0,43.0,130.0,2.6,24.0,145.0,90.81,72.4
2016,9,25,8,15,73.5,157.5,2.6,24.0,188.0,108.48,87.16
2016,9,25,8,30,104.0,185.0,2.6,24.0,231.0,125.8,101.4
2016,9,25,8,45,137.0,210.5,2.65,24.5,278.5,137.55,110.59
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,152.13,122.0
2016,9,25,9,15,129.5,256.0,2.65,25.0,328.0,161.86,129.55
2016,9,25,9,30,89.0,276.0,2.6,25.0,330.0,178.85,142.97
2016,9,25,9,45,232.0,282.5,2.6,25.5,438.0,178.45,141.93
2016,9,25,10,0,375.0,289.0,2.6,26.0,546.0,175.17,138.66
2016,9,25,10,15,341.0,315.5,2.6,26.0,558.5,185.47,146.65
2016,9,25,10,30,307.0,342.0,2.6,26.0,571.0,213.0,153.68
2016,9,25,10,45,385.5,326.5,2.6,26.0,625.0,244.62,169.21
2016,9,25,11,0,464.0,311.0,2.6,26.0,679.0,277.03,189.63
2016,9,25,11,15,428.5,336.0,2.55,26.0,682.5,321.31,226.23
2016,9,25,11,30,393.0,361.0,2.5,26.0,686.0,366.94,264.0
2016,9,25,11,45,422.5,352.5,2.5,26.5,706.5,403.25,292.61
2016,9,25,12,0,452.0,344.0,2.5,27.0,727.0,446.92,326.5
2016,9,25,12,15,345.5,383.0,2.45,27.0,676.5,458.29,337.73
2016,9,25,12,30,239.0,422.0,2.4,27.0,626.0,455.73,337.39
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.5,491.29,364.33
2016,9,25,13,0,287.0,405.0,2.4,27.0,647.0,525.16,389.78
2016,9,25,13,15,146.5,295.0,2.3,27.0,418.5,351.94,264.67
2016,9,25,13,30,6.0,185.0,2.2,27.0,190.0,149.25,110.88
2016,9,25,13,45,81.0,283.0,2.15,27.0,346.5,301.1,228.24
2016,9,25,14,0,156.0,381.0,2.1,27.0,503.0,476.21,357.09
2016,9,25,14,15,206.0,360.0,2.0,26.5,514.0,512.7,384.83
2016,9,25,14,30,256.0,339.0,1.9,26.0,525.0,569.65,427.57
2016,9,25,14,45,128.0,239.5,1.85,26.0,332.5,348.13,266.01
2016,9,25,15,0,0.0,140.0,1.8,26.0,140.0,110.86,82.32
2016,9,25,15,15,0.0,121.5,1.8,26.0,121.5,95.56,70.86
2016,9,25,15,30,0.0,103.0,1.8,26.0,103.0,80.17,58.87
2016,9,25,15,45,0.0,56.0,1.85,26.0,56.0,42.95,29.19
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,6.86,0.0
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.09,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.32,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.5,5.5,4.18,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.03,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.27,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.51,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.75,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,3.78,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,7.58,0.75
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,12.53,5.26
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,17.5,9.75
2016,9,26,7,45,0.0,31.0,4.0,19.0,31.0,23.63,15.21
2016,9,26,8,0,0.0,39.0,4.1,19.0,39.0,29.77,20.61
2016,9,26,8,15,0.0,39.5,4.15,19.0,39.5,30.17,20.9
2016,9,26,8,30,0.0,40.0,4.2,19.0,40.0,30.57,21.17
2016,9,26,8,45,0.0,55.5,4.3,19.0,55.5,42.53,31.5
2016,9,26,9,0,0.0,71.0,4.4,19.0,71.0,54.53,41.76
2016,9,26,9,15,0.5,117.5,4.4,19.0,118.0,88.85,71.08
2016,9,26,9,30,1.0,164.0,4.4,19.0,165.0,120.73,97.94
2016,9,26,9,45,0.5,133.0,4.4,19.5,133.5,100.19,80.09
2016,9,26,10,0,0.0,102.0,4.4,20.0,102.0,78.37,61.29
2016,9,26,10,15,0.0,113.0,4.4,20.0,113.0,86.37,67.93
2016,9,26,10,30,0.0,124.0,4.4,20.0,124.0,94.41,71.18
2016,9,26,10,45,2.5,150.5,4.4,20.5,152.5,113.94,86.46
2016,9,26,11,0,5.0,177.0,4.4,21.0,181.0,133.87,101.9
2016,9,26,11,15,7.0,196.5,4.4,21.0,202.0,149.24,113.89
2016,9,26,11,30,9.0,216.0,4.4,21.0,223.0,165.11,126.28
2016,9,26,11,45,12.0,247.0,4.4,21.5,257.0,190.13,145.56
2016,9,26,12,0,15.0,278.0,4.4,22.0,291.0,216.03,165.38
2016,9,26,12,15,11.5,240.5,4.35,22.0,250.5,189.12,144.52
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,160.58,122.32
2016,9,26,12,45,8.0,204.0,4.25,22.0,211.0,162.52,123.95
2016,9,26,13,0,8.0,205.0,4.2,22.0,212.0,164.46,125.56
2016,9,26,13,15,18.5,264.0,4.15,22.0,280.0,219.81,169.04
2016,9,26,13,30,29.0,323.0,4.1,22.0,348.0,290.23,223.61
2016,9,26,13,45,19.5,276.5,4.1,22.0,293.0,235.91,181.76
2016,9,26,14,0,10.0,230.0,4.1,22.0,238.0,191.66,147.45
2016,9,26,14,15,14.0,243.5,4.05,22.0,254.0,208.47,161.05
2016,9,26,14,30,18.0,257.0,4.0,22.0,270.0,226.43,175.51
2016,9,26,14,45,9.0,178.5,3.95,22.0,185.0,151.32,116.48
2016,9,26,15,0,0.0,100.0,3.9,22.0,100.0,77.41,57.31
2016,9,26,15,15,0.0,57.0,3.8,22.0,57.0,43.79,30.21
2016,9,26,15,30,0.0,14.0,3.7,22.0,14.0,10.7,3.16
2016,9,26,15,45,0.0,65.5,3.65,22.0,65.5,50.28,35.78
2016,9,26,16,0,0.0,117.0,3.6,22.0,117.0,94.18,71.83
2016,9,26,16,15,0.0,103.0,3.55,21.5,103.0,82.57,62.68
2016,9,26,16,30,0.0,89.0,3.5,21.0,89.0,70.86,53.36
2016,9,26,16,45,0.0,74.5,3.45,21.0,74.5,58.55,43.29
2016,9,26,17,0,0.0,60.0,3.4,21.0,60.0,46.1,32.96
2016,9,26,17,15,0.0,46.5,3.2,20.5,46.5,35.57,24.14
2016,9,26,17,30,0.0,33.0,3.0,20.0,33.0,25.19,15.29
2016,9,26,17,45,0.0,21.0,2.85,20.0,21.0,15.99,7.31
2016,9,26,18,0,0.0,9.0,2.7,20.0,9.0,6.82,0.0
2016,9,26,18,15,0.0,4.5,2.7,19.5,4.5,3.54,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,38.5,21.5,2.95,17.0,26.0,16.35,2.55
2016,9,27,7,0,77.0,43.0,3.0,17.0,52.0,31.73,21.28
2016,9,27,7,15,118.5,65.5,3.05,17.0,88.5,47.52,35.88
2016,9,27,7,30,160.0,88.0,3.1,17.0,125.0,62.46,49.47
2016,9,27,7,45,198.0,108.0,3.2,17.5,166.0,75.8,61.26
2016,9,27,8,0,236.0,128.0,3.3,18.0,207.0,88.8,72.46
2016,9,27,8,15,246.0,152.5,3.3,18.5,247.5,103.58,84.93
2016,9,27,8,30,256.0,177.0,3.3,19.0,288.0,117.75,96.64
2016,9,27,8,45,133.5,178.5,3.35,19.5,237.0,120.65,98.57
2016,9,27,9,0,11.0,180.0,3.4,20.0,186.0,129.38,105.43
2016,9,27,9,15,13.0,196.5,3.3,20.5,204.0,140.77,114.42
2016,9,27,9,30,15.0,213.0,3.2,21.0,222.0,152.03,123.22
2016,9,27,9,45,31.5,251.5,3.1,21.5,272.5,166.1,134.24
2016,9,27,10,0,48.0,290.0,3.0,22.0,323.0,186.85,150.63
2016,9,27,10,15,51.0,303.5,2.9,22.0,340.0,194.36,156.36
2016,9,27,10,30,54.0,317.0,2.8,22.0,357.0,206.99,157.68
2016,9,27,10,45,246.0,318.0,2.7,22.5,510.5,221.85,159.84
2016,9,27,11,0,438.0,319.0,2.6,23.0,664.0,276.35,192.55
2016,9,27,11,15,313.0,364.0,2.55,23.0,614.0,313.95,227.48
2016,9,27,11,30,188.0,409.0,2.5,23.0,564.0,336.34,249.87
2016,9,27,11,45,128.5,401.5,2.45,23.0,508.0,330.68,248.17
2016,9,27,12,0,69.0,394.0,2.4,23.0,452.0,318.34,240.51
2016,9,27,12,15,130.5,408.5,2.4,23.0,519.0,370.35,279.61
2016,9,27,12,30,192.0,423.0,2.4,23.0,586.0,430.91,325.0
2016,9,27,12,45,198.0,419.5,2.4,23.0,586.0,451.96,341.25
2016,9,27,13,0,204.0,416.0,2.4,23.0,586.0,472.86,357.49
2016,9,27,13,15,228.0,404.0,2.4,23.0,591.0,498.87,377.7
2016,9,27,13,30,252.0,392.0,2.4,23.0,596.0,537.79,407.04
2016,9,27,13,45,235.5,382.5,2.4,23.0,568.5,523.87,397.75
2016,9,27,14,0,219.0,373.0,2.4,23.0,541.0,519.69,395.55
2016,9,27,14,15,260.5,349.0,2.35,23.0,541.0,565.5,430.46
2016,9,27,14,30,302.0,325.0,2.3,23.0,541.0,595.32,453.75
2016,9,27,14,45,319.5,301.5,2.3,23.0,519.0,603.89,461.71
2016,9,27,15,0,337.0,278.0,2.3,23.0,497.0,610.69,468.68
2016,9,27,15,15,344.5,255.0,2.2,22.5,465.5,606.79,468.34
2016,9,27,15,30,352.0,232.0,2.1,22.0,434.0,600.55,466.47
2016,9,27,15,45,243.0,221.5,2.05,22.0,355.5,495.74,388.39
2016,9,27,16,0,134.0,211.0,2.0,22.0,277.0,366.2,289.55
2016,9,27,16,15,129.0,186.5,1.85,22.0,244.0,340.01,270.87
2016,9,27,16,30,124.0,162.0,1.7,22.0,211.0,312.47,250.32
2016,9,27,16,45,320.5,118.5,1.55,22.0,217.5,468.54,377.08
2016,9,27,17,0,517.0,75.0,1.4,22.0,224.0,629.08,496.06
2016,9,27,17,15,445.0,65.0,1.2,21.5,173.0,544.2,430.0
2016,9,27,17,30,373.0,55.0,1.0,21.0,122.0,455.66,359.91
2016,9,27,17,45,270.5,39.5,0.85,21.0,79.0,341.57,265.0
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,218.44,111.37
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,78.86,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,14.16,0.61
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,28.76,18.62
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.0,36.79,26.35
2016,9,28,7,30,529.0,55.0,2.2,19.0,175.0,44.86,33.72
2016,9,28,7,45,589.5,61.5,2.2,19.5,229.5,49.94,38.25
2016,9,28,8,0,650.0,68.0,2.2,20.0,284.0,55.06,42.62
2016,9,28,8,15,689.0,73.5,2.1,20.5,338.5,59.14,45.97
2016,9,28,8,30,728.0,79.0,2.0,21.0,393.0,68.31,53.61
2016,9,28,8,45,756.5,82.5,1.9,22.0,444.5,70.87,55.37
2016,9,28,9,0,785.0,86.0,1.8,23.0,496.0,73.41,57.08
2016,9,28,9,15,804.5,89.0,1.7,23.5,543.5,75.35,58.39
2016,9,28,9,30,824.0,92.0,1.6,24.0,591.0,77.22,59.65
2016,9,28,9,45,838.5,94.0,1.55,24.5,632.5,87.12,67.57
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,88.64,68.5
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,89.93,69.26
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,123.05,71.84
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,182.51,102.0
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,242.42,145.11
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.0,301.96,193.77
2016,9,28,11,30,898.0,104.0,1.3,27.0,837.0,361.21,243.9
2016,9,28,11,45,905.0,102.0,1.35,27.5,849.5,418.6,292.02
2016,9,28,12,0,912.0,100.0,1.4,28.0,862.0,475.32,338.51
2016,9,28,12,15,913.0,100.0,1.4,28.0,864.0,529.7,382.49
2016,9,28,12,30,914.0,100.0,1.4,28.0,866.0,582.36,423.85
2016,9,28,12,45,913.0,99.0,1.45,28.0,860.0,631.08,461.57
2016,9,28,13,0,912.0,98.0,1.5,28.0,854.0,677.38,496.65
2016,9,28,13,15,908.5,97.5,1.5,28.0,839.0,719.79,527.88
2016,9,28,13,30,905.0,97.0,1.5,28.0,824.0,759.21,556.42
2016,9,28,13,45,900.5,95.5,1.5,28.5,800.5,793.78,578.59
2016,9,28,14,0,896.0,94.0,1.5,29.0,777.0,824.94,598.27
2016,9,28,14,15,888.0,92.5,1.5,29.0,746.5,849.66,614.97
2016,9,28,14,30,880.0,91.0,1.5,29.0,716.0,870.61,629.39
2016,9,28,14,45,870.5,88.5,1.5,29.0,678.5,885.31,639.96
2016,9,28,15,0,861.0,86.0,1.5,29.0,641.0,896.08,648.25
2016,9,28,15,15,846.0,83.5,1.45,28.5,597.0,897.86,651.65
2016,9,28,15,30,831.0,81.0,1.4,28.0,553.0,895.7,652.76
2016,9,28,15,45,812.0,77.5,1.4,28.0,504.0,895.84,654.93
2016,9,28,16,0,793.0,74.0,1.4,28.0,455.0,881.12,647.48
2016,9,28,16,15,764.0,70.0,1.3,27.5,402.0,852.51,630.9
2016,9,28,16,30,735.0,66.0,1.2,27.0,349.0,820.55,611.76
2016,9,28,16,45,694.0,60.5,1.15,27.0,294.5,772.18,580.17
2016,9,28,17,0,653.0,55.0,1.1,27.0,240.0,721.36,545.44
2016,9,28,17,15,585.0,48.5,1.05,26.0,186.0,650.13,495.91
2016,9,28,17,30,517.0,42.0,1.0,25.0,132.0,572.66,437.71
2016,9,28,17,45,399.0,31.0,0.95,24.5,85.0,446.11,335.74
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,308.13,124.23
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,123.62,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,13.41,0.0
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,27.36,17.53
2016,9,29,7,15,484.5,42.5,3.95,16.5,129.5,35.17,25.12
2016,9,29,7,30,579.0,52.0,4.0,17.0,181.0,43.04,32.38
2016,9,29,7,45,638.0,57.5,4.1,17.5,237.0,47.56,36.46
2016,9,29,8,0,697.0,63.0,4.2,18.0,293.0,56.4,44.15
2016,9,29,8,15,656.0,82.5,4.25,18.5,329.5,64.94,51.42
2016,9,29,8,30,615.0,102.0,4.3,19.0,366.0,76.87,61.5
2016,9,29,8,45,721.5,90.0,4.4,20.0,437.5,69.82,54.95
2016,9,29,9,0,828.0,78.0,4.5,21.0,509.0,68.88,53.73
2016,9,29,9,15,846.5,81.0,4.45,21.5,557.0,78.95,62.0
2016,9,29,9,30,865.0,84.0,4.4,22.0,605.0,81.63,63.93
2016,9,29,9,45,880.0,85.5,4.4,22.5,648.0,83.15,64.9
2016,9,29,10,0,895.0,87.0,4.4,23.0,691.0,84.57,65.79
2016,9,29,10,15,905.0,88.5,4.4,23.5,726.5,85.75,66.49
2016,9,29,10,30,915.0,90.0,4.4,24.0,762.0,119.39,69.11
2016,9,29,10,45,923.0,91.0,4.4,24.5,790.5,181.31,100.91
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,243.72,146.82
2016,9,29,11,15,935.5,93.0,4.4,25.0,839.0,305.51,198.78
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,366.89,252.49
2016,9,29,11,45,940.0,96.0,4.45,25.5,869.5,426.68,304.56
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,485.11,354.46
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,540.94,401.66
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,594.99,446.21
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,645.83,487.24
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,694.25,525.46
2016,9,29,13,15,936.5,97.5,4.45,26.0,857.0,737.87,559.23
2016,9,29,13,30,933.0,97.0,4.4,26.0,842.0,778.42,590.19
2016,9,29,13,45,928.5,95.5,4.4,26.5,818.5,814.02,614.49
2016,9,29,14,0,924.0,94.0,4.4,27.0,795.0,846.11,636.14
2016,9,29,14,15,916.5,92.5,4.35,26.5,763.5,872.11,655.95
2016,9,29,14,30,909.0,91.0,4.3,26.0,732.0,894.24,673.31
2016,9,29,14,45,895.5,90.0,4.25,26.0,693.0,907.72,683.6
2016,9,29,15,0,882.0,89.0,4.2,26.0,654.0,917.1,691.32
2016,9,29,15,15,866.5,86.5,4.1,25.5,608.5,918.85,695.14
2016,9,29,15,30,851.0,84.0,4.0,25.0,563.0,927.67,704.07
2016,9,29,15,45,831.0,80.5,3.95,25.0,513.0,916.07,697.92
2016,9,29,16,0,811.0,77.0,3.9,25.0,463.0,900.51,689.2
2016,9,29,16,15,780.0,73.0,3.55,24.5,408.5,870.03,669.63
2016,9,29,16,30,749.0,69.0,3.2,24.0,354.0,836.07,647.15
2016,9,29,16,45,704.0,63.5,2.9,23.5,297.5,783.79,610.93
2016,9,29,17,0,659.0,58.0,2.6,23.0,241.0,736.51,576.67
2016,9,29,17,15,587.0,50.5,2.35,22.0,186.0,653.69,515.04
2016,9,29,17,30,515.0,43.0,2.1,21.0,131.0,571.06,449.25
2016,9,29,17,45,388.5,31.5,1.85,20.5,83.5,436.81,335.76
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,288.15,77.28
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,115.47,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,13.44,0.0
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,27.43,17.7
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.0,34.86,25.07
