Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,7,30,590.0,51.0,2.2,15.0,182.0,42.38,32.09
2016,9,30,7,45,647.5,57.5,2.25,15.5,238.5,47.68,36.89
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,57.31,45.34
2016,9,30,8,15,742.0,68.5,2.1,16.5,350.5,61.09,48.47
2016,9,30,8,30,779.0,73.0,1.9,17.0,406.0,64.84,51.49
2016,9,30,8,45,805.0,76.5,1.7,18.0,458.5,67.62,53.49
2016,9,30,9,0,831.0,80.0,1.5,19.0,511.0,70.34,55.41
2016,9,30,9,15,849.5,83.0,1.5,19.5,559.0,72.48,56.94
2016,9,30,9,30,868.0,86.0,1.5,20.0,607.0,82.92,65.51
2016,9,30,9,45,881.0,88.5,1.5,20.5,649.0,84.98,66.91
2016,9,30,10,0,894.0,91.0,1.5,21.0,691.0,86.91,68.22
2016,9,30,10,15,903.5,93.0,1.45,21.0,726.5,88.32,69.24
2016,9,30,10,30,913.0,95.0,1.4,21.0,762.0,121.58,71.86
2016,9,30,10,45,919.0,96.5,1.35,21.5,789.5,183.51,103.54
2016,9,30,11,0,925.0,98.0,1.3,22.0,817.0,245.71,149.02
2016,9,30,11,15,929.5,99.0,1.25,22.0,836.5,307.25,200.14
2016,9,30,11,30,934.0,100.0,1.2,22.0,856.0,368.38,252.68
2016,9,30,11,45,938.0,99.0,1.15,22.5,867.0,427.28,302.65
2016,9,30,12,0,942.0,98.0,1.1,23.0,878.0,485.14,350.41
2016,9,30,12,15,942.0,98.5,1.1,23.0,880.0,540.92,396.0
2016,9,30,12,30,942.0,99.0,1.1,23.0,882.0,594.83,438.74
2016,9,30,12,45,941.0,98.0,1.15,23.5,875.0,644.82,476.91
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,692.3,512.18
2016,9,30,13,15,936.0,96.5,1.2,24.0,852.0,735.47,544.09
2016,9,30,13,30,932.0,96.0,1.2,24.0,836.0,775.53,573.18
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,810.59,598.06
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,842.12,620.53
2016,9,30,14,15,913.5,91.5,1.45,24.0,756.5,867.1,638.24
2016,9,30,14,30,905.0,90.0,1.5,24.0,725.0,888.19,653.61
2016,9,30,14,45,893.5,87.5,1.55,24.5,686.0,901.58,662.87
2016,9,30,15,0,882.0,85.0,1.6,25.0,647.0,910.86,669.71
2016,9,30,15,15,866.5,83.0,1.6,24.5,601.5,913.02,674.11
2016,9,30,15,30,851.0,81.0,1.6,24.0,556.0,911.18,676.16
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.0,909.47,677.18
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,892.87,668.37
2016,9,30,16,15,778.0,70.0,1.5,23.5,401.5,862.37,650.27
2016,9,30,16,30,747.0,66.0,1.4,23.0,347.0,828.45,629.45
2016,9,30,16,45,702.5,60.5,1.3,23.0,291.5,776.73,594.23
2016,9,30,17,0,658.0,55.0,1.2,23.0,236.0,722.56,555.69
2016,9,30,17,15,585.5,48.0,1.1,22.0,181.0,647.19,501.33
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,565.23,437.71
2016,9,30,17,45,384.5,30.0,0.95,20.5,79.5,430.52,325.17
2016,9,30,18,0,256.0,19.0,0.9,20.0,33.0,278.34,16.88
2016,9,30,18,15,128.0,9.5,0.9,19.5,16.5,112.29,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.5,0.45,16.5,7.5,5.68,0.0
2016,10,1,7,0,0.0,15.0,0.4,17.0,15.0,11.4,3.96
2016,10,1,7,15,0.0,25.5,0.4,17.5,25.5,19.42,11.36
2016,10,1,7,30,0.0,36.0,0.4,18.0,36.0,27.48,18.65
2016,10,1,7,45,0.0,47.5,0.45,18.5,47.5,36.32,26.52
2016,10,1,8,0,0.0,59.0,0.5,19.0,59.0,45.2,34.24
2016,10,1,8,15,0.0,78.0,0.5,19.5,78.0,59.47,46.5
2016,10,1,8,30,0.0,97.0,0.5,20.0,97.0,73.19,58.04
2016,10,1,8,45,0.0,70.5,0.5,20.5,70.5,54.11,41.32
2016,10,1,9,0,0.0,44.0,0.5,21.0,44.0,33.69,23.56
2016,10,1,9,15,0.0,48.5,0.65,21.5,48.5,37.18,26.43
2016,10,1,9,30,0.0,53.0,0.8,22.0,53.0,40.68,29.25
2016,10,1,9,45,20.0,164.5,0.95,22.5,178.0,116.43,92.63
2016,10,1,10,0,40.0,276.0,1.1,23.0,303.0,179.38,143.48
2016,10,1,10,15,102.5,314.0,1.1,23.5,387.5,200.55,159.66
2016,10,1,10,30,165.0,352.0,1.1,24.0,472.0,218.72,162.15
2016,10,1,10,45,126.0,359.5,1.1,24.5,453.5,237.42,174.22
2016,10,1,11,0,87.0,367.0,1.1,25.0,435.0,259.68,191.61
2016,10,1,11,15,489.5,237.0,1.05,25.0,630.5,277.17,190.5
2016,10,1,11,30,892.0,107.0,1.0,25.0,826.0,359.28,243.83
2016,10,1,11,45,666.5,223.0,1.0,25.0,764.0,408.04,290.08
2016,10,1,12,0,441.0,339.0,1.0,25.0,702.0,438.07,318.49
2016,10,1,12,15,341.5,374.0,0.95,25.0,655.5,449.45,329.47
2016,10,1,12,30,242.0,409.0,0.9,25.0,609.0,447.46,329.48
2016,10,1,12,45,292.5,393.0,0.9,25.5,633.0,492.88,362.47
2016,10,1,13,0,343.0,377.0,0.9,26.0,657.0,537.96,394.63
2016,10,1,13,15,440.0,332.0,0.9,26.0,684.5,602.37,441.25
2016,10,1,13,30,537.0,287.0,0.9,26.0,712.0,664.85,486.12
2016,10,1,13,45,705.5,194.5,0.95,26.0,735.0,747.29,545.99
2016,10,1,14,0,874.0,102.0,1.0,26.0,758.0,811.3,591.38
2016,10,1,14,15,497.0,216.5,1.1,26.0,586.5,650.87,481.96
2016,10,1,14,30,120.0,331.0,1.2,26.0,415.0,424.98,318.08
2016,10,1,14,45,60.0,242.0,1.3,26.0,284.0,271.41,206.66
2016,10,1,15,0,0.0,153.0,1.4,26.0,153.0,122.44,91.57
2016,10,1,15,15,19.5,188.0,1.45,25.5,199.0,173.87,133.4
2016,10,1,15,30,39.0,223.0,1.5,25.0,245.0,251.91,195.07
2016,10,1,15,45,36.0,202.0,1.55,25.0,221.0,232.34,180.36
2016,10,1,16,0,33.0,181.0,1.6,25.0,197.0,212.15,165.35
2016,10,1,16,15,29.0,160.0,1.55,24.5,173.0,190.45,149.11
2016,10,1,16,30,25.0,139.0,1.5,24.0,149.0,150.71,118.17
2016,10,1,16,45,19.0,117.5,1.45,24.0,124.0,126.91,99.1
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,102.77,79.3
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,76.21,57.34
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,48.45,33.94
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,29.22,17.21
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,9.14,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,4.72,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.0,14.48,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,66.0,28.89,18.63
2016,10,2,7,15,359.0,52.0,0.55,16.5,115.5,39.58,28.97
2016,10,2,7,30,454.0,66.0,0.5,17.0,165.0,53.01,41.16
2016,10,2,7,45,515.0,76.0,0.5,18.0,218.5,60.26,47.54
2016,10,2,8,0,576.0,86.0,0.5,19.0,272.0,67.42,53.58
2016,10,2,8,15,619.5,93.5,0.6,20.0,326.5,72.37,57.51
2016,10,2,8,30,663.0,101.0,0.7,21.0,381.0,77.24,61.26
2016,10,2,8,45,692.0,107.5,0.8,22.0,432.5,81.05,64.02
2016,10,2,9,0,721.0,114.0,0.9,23.0,484.0,84.74,66.64
2016,10,2,9,15,743.5,118.5,1.0,23.5,531.5,86.89,68.08
2016,10,2,9,30,766.0,123.0,1.1,24.0,579.0,88.98,69.47
2016,10,2,9,45,780.5,128.0,1.2,24.5,620.0,98.88,77.34
2016,10,2,10,0,795.0,133.0,1.3,25.0,661.0,101.07,78.78
2016,10,2,10,15,807.0,135.5,1.35,25.0,696.5,101.55,79.0
2016,10,2,10,30,819.0,138.0,1.4,25.0,732.0,131.21,80.85
2016,10,2,10,45,826.0,141.5,1.45,25.5,759.0,190.6,111.21
2016,10,2,11,0,833.0,145.0,1.5,26.0,786.0,250.67,154.3
2016,10,2,11,15,838.5,146.0,1.55,26.0,805.5,309.16,201.91
2016,10,2,11,30,844.0,147.0,1.6,26.0,825.0,367.6,251.28
2016,10,2,11,45,883.0,127.0,1.65,26.5,844.0,424.55,298.35
2016,10,2,12,0,922.0,107.0,1.7,27.0,863.0,481.44,344.88
2016,10,2,12,15,922.0,107.0,1.7,27.0,865.0,535.88,389.4
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,588.46,431.19
2016,10,2,12,45,921.0,106.5,1.75,27.5,860.0,637.96,468.93
2016,10,2,13,0,920.0,106.0,1.8,28.0,853.0,685.03,503.86
2016,10,2,13,15,916.0,105.0,1.8,28.0,837.0,727.01,535.08
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,765.9,563.55
2016,10,2,13,45,905.5,103.0,1.85,28.0,797.0,799.64,587.4
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,829.85,608.39
2016,10,2,14,15,890.0,100.5,1.9,28.0,741.0,853.86,624.94
2016,10,2,14,30,881.0,99.0,1.9,28.0,709.0,874.03,639.14
2016,10,2,14,45,861.0,99.5,1.95,28.0,668.5,882.8,646.56
2016,10,2,15,0,841.0,100.0,2.0,28.0,628.0,898.31,658.73
2016,10,2,15,15,823.0,97.0,2.0,27.5,582.5,896.96,660.76
2016,10,2,15,30,805.0,94.0,2.0,27.0,537.0,891.47,660.38
2016,10,2,15,45,781.0,90.0,2.0,27.0,487.0,875.12,651.62
2016,10,2,16,0,757.0,86.0,2.0,27.0,437.0,854.85,640.27
2016,10,2,16,15,722.5,81.5,1.85,26.5,383.0,826.77,623.28
2016,10,2,16,30,688.0,77.0,1.7,26.0,329.0,789.94,599.78
2016,10,2,16,45,638.0,70.0,1.55,25.5,274.0,732.42,560.86
2016,10,2,17,0,588.0,63.0,1.4,25.0,219.0,672.95,518.7
2016,10,2,17,15,509.5,54.0,1.3,24.0,166.0,583.5,453.25
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,494.29,383.31
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,355.97,264.48
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,195.23,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,31.5,14.44,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,63.0,28.77,18.25
2016,10,3,7,15,337.5,52.0,0.6,18.5,111.0,39.42,28.54
2016,10,3,7,30,434.0,66.0,0.7,19.0,159.0,52.89,40.67
2016,10,3,7,45,496.0,76.0,0.8,19.5,212.0,60.11,47.1
2016,10,3,8,0,558.0,86.0,0.9,20.0,265.0,67.24,53.21
2016,10,3,8,15,601.5,93.5,1.15,21.0,318.0,72.15,57.12
2016,10,3,8,30,645.0,101.0,1.4,22.0,371.0,76.99,60.84
2016,10,3,8,45,683.0,104.5,1.65,23.0,423.0,78.92,62.01
2016,10,3,9,0,721.0,108.0,1.9,24.0,475.0,80.9,63.21
2016,10,3,9,15,743.0,112.0,1.95,24.5,521.5,82.86,64.51
2016,10,3,9,30,765.0,116.0,2.0,25.0,568.0,91.94,71.73
2016,10,3,9,45,781.5,119.5,2.05,25.5,609.5,93.44,72.62
2016,10,3,10,0,798.0,123.0,2.1,26.0,651.0,94.91,73.49
2016,10,3,10,15,809.5,125.5,2.15,26.0,685.5,95.58,73.88
2016,10,3,10,30,821.0,128.0,2.2,26.0,720.0,124.65,75.8
2016,10,3,10,45,833.0,128.0,2.3,26.5,748.0,182.39,104.57
2016,10,3,11,0,845.0,128.0,2.4,27.0,776.0,241.26,146.68
2016,10,3,11,15,850.0,129.0,2.45,27.0,795.0,299.97,194.8
2016,10,3,11,30,855.0,130.0,2.5,27.0,814.0,358.51,244.71
2016,10,3,11,45,612.0,251.0,2.55,27.5,743.5,406.13,290.44
2016,10,3,12,0,369.0,372.0,2.6,28.0,673.0,429.58,313.83
2016,10,3,12,15,610.0,255.0,2.65,28.0,754.5,496.2,363.72
2016,10,3,12,30,851.0,138.0,2.7,28.0,836.0,576.55,425.11
2016,10,3,12,45,851.0,136.5,2.75,28.5,829.5,624.43,461.8
2016,10,3,13,0,851.0,135.0,2.8,29.0,823.0,670.05,496.03
2016,10,3,13,15,846.5,134.0,2.8,29.0,807.5,710.61,526.68
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,748.13,554.66
2016,10,3,13,45,836.5,131.0,2.85,29.0,768.5,780.77,579.16
2016,10,3,14,0,831.0,129.0,2.9,29.0,745.0,809.99,600.18
2016,10,3,14,15,820.5,126.5,2.9,29.0,713.5,831.04,615.17
2016,10,3,14,30,810.0,124.0,2.9,29.0,682.0,848.19,627.73
2016,10,3,14,45,795.0,121.5,2.95,29.0,643.5,857.45,635.49
2016,10,3,15,0,780.0,119.0,3.0,29.0,605.0,862.6,640.76
2016,10,3,15,15,760.5,115.5,2.95,28.5,560.5,864.65,644.79
2016,10,3,15,30,741.0,112.0,2.9,28.0,516.0,857.23,642.59
2016,10,3,15,45,713.5,107.5,2.9,28.0,466.5,837.26,631.01
2016,10,3,16,0,686.0,103.0,2.9,28.0,417.0,813.58,616.87
2016,10,3,16,15,649.5,96.5,2.65,27.5,364.5,775.47,592.11
2016,10,3,16,30,613.0,90.0,2.4,27.0,312.0,734.26,564.55
2016,10,3,16,45,560.0,81.5,2.2,26.5,258.5,672.45,521.42
2016,10,3,17,0,507.0,73.0,2.0,26.0,205.0,608.58,474.85
2016,10,3,17,15,427.5,61.5,1.8,25.0,154.0,515.88,404.88
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,423.63,330.95
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,296.07,217.07
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,103.73,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,73.0,20.0,2.45,20.5,27.5,15.04,0.0
2016,10,4,7,0,146.0,40.0,2.7,21.0,55.0,29.61,18.48
2016,10,4,7,15,238.0,58.0,2.85,21.5,100.5,42.92,31.04
2016,10,4,7,30,330.0,76.0,3.0,22.0,146.0,55.95,42.72
2016,10,4,7,45,324.5,94.0,3.15,22.5,179.5,67.72,53.04
2016,10,4,8,0,319.0,112.0,3.3,23.0,213.0,80.17,63.66
2016,10,4,8,15,319.5,135.0,3.45,23.5,252.0,94.45,75.59
2016,10,4,8,30,320.0,158.0,3.6,24.0,291.0,108.12,86.77
2016,10,4,8,45,160.0,117.0,3.8,24.5,183.5,80.64,63.13
2016,10,4,9,0,0.0,76.0,4.0,25.0,76.0,58.39,44.03
2016,10,4,9,15,60.0,172.0,4.05,25.0,208.0,121.02,96.35
2016,10,4,9,30,120.0,268.0,4.1,25.0,340.0,167.61,134.42
2016,10,4,9,45,62.0,225.0,4.15,25.5,262.5,152.39,121.27
2016,10,4,10,0,4.0,182.0,4.2,26.0,185.0,133.29,105.13
2016,10,4,10,15,110.5,263.0,4.15,26.0,342.5,165.73,131.35
2016,10,4,10,30,217.0,344.0,4.1,26.0,500.0,217.59,160.73
2016,10,4,10,45,154.0,354.0,4.1,26.0,467.0,237.73,174.22
2016,10,4,11,0,91.0,364.0,4.1,26.0,434.0,258.29,191.86
2016,10,4,11,15,206.0,368.0,4.05,26.0,530.5,295.54,216.05
2016,10,4,11,30,321.0,372.0,4.0,26.0,627.0,350.02,255.05
2016,10,4,11,45,575.0,253.0,4.0,26.5,717.5,393.73,284.93
2016,10,4,12,0,829.0,134.0,4.0,27.0,808.0,459.53,334.77
2016,10,4,12,15,829.5,134.0,3.95,27.0,809.5,511.17,377.97
2016,10,4,12,30,830.0,134.0,3.9,27.0,811.0,561.19,418.84
2016,10,4,12,45,827.5,133.5,3.85,27.5,804.0,607.19,454.82
2016,10,4,13,0,825.0,133.0,3.8,28.0,797.0,650.8,488.01
2016,10,4,13,15,820.5,132.0,3.7,28.0,781.5,690.04,518.07
2016,10,4,13,30,816.0,131.0,3.6,28.0,766.0,726.33,545.41
2016,10,4,13,45,811.5,128.0,3.5,28.0,743.0,757.62,568.83
2016,10,4,14,0,807.0,125.0,3.4,28.0,720.0,785.58,588.77
2016,10,4,14,15,797.0,123.0,3.3,28.0,689.5,806.61,603.53
2016,10,4,14,30,787.0,121.0,3.2,28.0,659.0,823.88,615.84
2016,10,4,14,45,773.0,118.0,3.1,28.5,621.5,832.81,621.35
2016,10,4,15,0,759.0,115.0,3.0,29.0,584.0,837.77,624.34
2016,10,4,15,15,739.5,111.0,2.9,29.0,540.5,838.33,625.77
2016,10,4,15,30,720.0,107.0,2.8,29.0,497.0,829.91,621.24
2016,10,4,15,45,695.0,102.0,2.75,29.0,449.0,811.4,610.27
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,789.33,596.85
2016,10,4,16,15,632.5,91.0,2.4,28.5,349.5,750.91,571.44
2016,10,4,16,30,595.0,85.0,2.1,28.0,298.0,709.56,543.34
2016,10,4,16,45,541.5,77.0,1.85,28.0,246.0,648.23,499.18
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,585.07,451.98
2016,10,4,17,15,405.0,58.0,1.45,27.0,144.5,490.52,381.27
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,395.25,305.68
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.0,267.8,190.41
2016,10,4,18,0,77.0,15.0,1.1,25.0,17.0,75.97,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,18.5,1.95,21.5,28.5,14.01,0.0
2016,10,5,7,0,191.0,37.0,2.2,22.0,57.0,27.82,16.81
2016,10,5,7,15,291.0,52.5,2.35,22.5,103.5,39.44,27.93
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,51.04,38.33
2016,10,5,7,45,465.0,76.5,2.7,24.0,202.5,60.29,46.34
2016,10,5,8,0,539.0,85.0,2.9,25.0,255.0,66.36,51.38
2016,10,5,8,15,584.0,92.5,2.9,25.5,307.5,71.29,55.37
2016,10,5,8,30,629.0,100.0,2.9,26.0,360.0,76.15,59.19
2016,10,5,8,45,365.0,160.0,2.9,26.5,315.5,106.7,84.42
2016,10,5,9,0,101.0,220.0,2.9,27.0,271.0,146.69,116.91
2016,10,5,9,15,192.5,237.5,2.85,27.5,346.0,153.76,121.98
2016,10,5,9,30,284.0,255.0,2.8,28.0,421.0,158.58,125.25
2016,10,5,9,45,538.0,186.5,2.75,28.5,529.0,120.49,93.79
2016,10,5,10,0,792.0,118.0,2.7,29.0,637.0,91.8,70.08
2016,10,5,10,15,803.5,120.0,2.65,29.0,671.0,92.27,70.33
2016,10,5,10,30,815.0,122.0,2.6,29.0,705.0,119.49,71.68
2016,10,5,10,45,825.0,123.0,2.55,29.5,732.0,177.04,99.82
2016,10,5,11,0,835.0,124.0,2.5,30.0,759.0,235.51,141.07
2016,10,5,11,15,840.0,125.5,2.45,30.5,777.5,293.76,187.79
2016,10,5,11,30,845.0,127.0,2.4,31.0,796.0,351.86,236.06
2016,10,5,11,45,860.0,120.0,2.4,31.5,808.5,408.98,283.29
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,463.08,327.53
2016,10,5,12,15,875.0,113.0,2.4,32.0,822.5,514.92,369.79
2016,10,5,12,30,875.0,113.0,2.4,32.0,824.0,564.98,409.55
2016,10,5,12,45,874.0,112.5,2.4,32.0,817.0,612.08,446.13
2016,10,5,13,0,873.0,112.0,2.4,32.0,810.0,656.87,480.14
2016,10,5,13,15,868.5,111.0,2.4,32.0,794.5,696.37,509.75
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,732.87,536.73
2016,10,5,13,45,858.5,108.0,2.45,32.5,755.5,764.55,558.65
2016,10,5,14,0,853.0,106.0,2.5,33.0,732.0,792.85,577.23
2016,10,5,14,15,843.0,104.0,2.55,32.5,700.5,814.0,593.52
2016,10,5,14,30,833.0,102.0,2.6,32.0,669.0,841.13,614.06
2016,10,5,14,45,820.5,99.5,2.65,32.0,631.0,852.54,623.08
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,859.97,629.8
2016,10,5,15,15,790.0,94.0,2.7,32.0,549.0,857.88,630.06
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,851.81,627.89
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.0,834.6,618.68
2016,10,5,16,0,723.0,83.0,2.8,32.0,407.0,813.64,606.91
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.0,783.8,588.47
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,745.57,563.64
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,686.72,523.19
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,626.2,479.56
2016,10,5,17,15,464.5,50.0,1.85,29.0,146.0,533.55,410.71
2016,10,5,17,30,381.0,41.0,1.7,28.0,95.0,441.72,337.7
2016,10,5,17,45,242.5,27.0,1.55,27.0,56.0,299.5,206.4
2016,10,5,18,0,104.0,13.0,1.4,26.0,17.0,96.6,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,17.5,1.7,22.5,28.0,13.29,0.0
2016,10,6,7,0,212.0,35.0,1.9,23.0,56.0,26.47,15.5
2016,10,6,7,15,315.5,49.0,2.05,23.5,103.0,37.15,25.83
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,50.53,37.7
2016,10,6,7,45,509.0,68.0,2.4,24.5,204.5,54.22,41.05
2016,10,6,8,0,599.0,73.0,2.6,25.0,259.0,58.24,44.45
2016,10,6,8,15,642.0,78.5,2.6,25.5,312.5,62.14,47.6
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,66.04,50.66
2016,10,6,8,45,356.5,138.0,2.65,26.5,286.0,93.25,73.2
2016,10,6,9,0,28.0,192.0,2.7,27.0,206.0,130.42,103.54
2016,10,6,9,15,416.0,143.0,2.7,27.5,384.5,95.3,74.03
2016,10,6,9,30,804.0,94.0,2.7,28.0,563.0,78.41,59.75
2016,10,6,9,45,463.0,200.0,2.7,28.5,474.5,126.13,98.51
2016,10,6,10,0,122.0,306.0,2.7,29.0,386.0,186.2,146.26
2016,10,6,10,15,125.0,320.5,2.7,29.0,406.5,193.09,151.29
2016,10,6,10,30,128.0,335.0,2.7,29.0,427.0,207.72,152.85
2016,10,6,10,45,512.0,214.5,2.7,29.5,599.5,188.91,120.89
2016,10,6,11,0,896.0,94.0,2.7,30.0,772.0,233.26,136.98
2016,10,6,11,15,456.0,181.5,2.75,30.5,527.5,231.04,154.98
2016,10,6,11,30,16.0,269.0,2.8,31.0,283.0,204.08,150.24
2016,10,6,11,45,135.0,331.5,2.85,31.5,441.0,288.25,210.1
2016,10,6,12,0,254.0,394.0,2.9,32.0,599.0,395.13,286.46
2016,10,6,12,15,583.5,244.5,2.9,32.0,716.0,474.53,343.58
2016,10,6,12,30,913.0,95.0,2.9,32.0,833.0,569.68,414.66
2016,10,6,12,45,506.0,240.5,2.95,32.0,649.0,503.79,369.95
2016,10,6,13,0,99.0,386.0,3.0,32.0,465.0,373.98,274.97
2016,10,6,13,15,177.0,378.5,2.95,32.0,516.5,442.26,326.17
2016,10,6,13,30,255.0,371.0,2.9,32.0,568.0,520.63,383.37
2016,10,6,13,45,574.0,229.5,2.9,32.0,654.0,667.97,493.1
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,804.88,590.89
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,827.94,606.29
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,847.19,620.11
2016,10,6,14,45,850.5,88.0,2.9,32.0,635.5,854.15,625.96
2016,10,6,15,0,826.0,91.0,2.9,32.0,595.0,867.3,636.2
2016,10,6,15,15,807.5,88.5,2.9,31.5,550.0,865.48,637.91
2016,10,6,15,30,789.0,86.0,2.9,31.0,505.0,859.66,637.2
2016,10,6,15,45,762.5,82.5,2.9,31.0,455.5,841.27,626.82
2016,10,6,16,0,736.0,79.0,2.9,31.0,406.0,819.1,613.85
2016,10,6,16,15,700.5,74.5,2.65,30.5,354.0,783.71,591.21
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,751.85,570.38
2016,10,6,16,45,608.0,64.0,2.2,29.5,248.0,689.78,527.39
2016,10,6,17,0,551.0,58.0,2.0,29.0,194.0,626.12,481.19
2016,10,6,17,15,465.0,49.0,1.85,28.0,143.0,531.41,410.33
2016,10,6,17,30,379.0,40.0,1.7,27.0,92.0,437.64,335.1
2016,10,6,17,45,233.0,26.0,1.55,26.5,53.0,286.26,190.32
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,81.45,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,125.5,16.0,0.5,22.5,28.0,12.59,0.0
2016,10,7,7,0,251.0,32.0,0.6,23.0,56.0,26.18,15.14
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,35.34,24.31
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,44.54,32.6
2016,10,7,7,45,546.0,59.5,1.1,24.5,204.5,48.16,35.87
2016,10,7,8,0,630.0,64.0,1.3,25.0,259.0,52.06,39.18
2016,10,7,8,15,315.0,35.0,1.55,25.5,132.5,27.24,17.8
2016,10,7,8,30,0.0,6.0,1.8,26.0,6.0,4.56,0.0
2016,10,7,8,45,4.5,88.0,2.05,26.5,90.5,67.3,51.5
2016,10,7,9,0,9.0,170.0,2.3,27.0,175.0,122.36,96.92
2016,10,7,9,15,46.5,213.5,2.5,27.0,240.5,143.56,113.93
2016,10,7,9,30,84.0,257.0,2.7,27.0,306.0,168.03,133.5
2016,10,7,9,45,456.0,176.0,2.95,27.5,469.5,112.74,87.89
2016,10,7,10,0,828.0,95.0,3.2,28.0,633.0,78.5,59.51
2016,10,7,10,15,838.5,97.0,3.4,28.0,666.5,88.79,67.86
2016,10,7,10,30,849.0,99.0,3.6,28.0,700.0,115.26,68.85
2016,10,7,10,45,463.5,225.5,3.8,28.5,555.5,188.92,123.73
2016,10,7,11,0,78.0,352.0,4.0,29.0,411.0,248.8,183.17
2016,10,7,11,15,169.5,365.5,4.2,28.5,497.5,284.6,207.23
2016,10,7,11,30,261.0,379.0,4.4,28.0,584.0,335.44,244.21
2016,10,7,11,45,262.5,384.0,4.6,28.0,592.5,365.62,268.78
2016,10,7,12,0,264.0,389.0,4.8,28.0,601.0,395.88,293.35
2016,10,7,12,15,537.5,266.5,4.95,28.0,698.5,467.08,347.0
2016,10,7,12,30,811.0,144.0,5.1,28.0,796.0,556.26,416.28
2016,10,7,12,45,799.5,149.0,5.25,28.0,787.0,600.72,452.65
2016,10,7,13,0,788.0,154.0,5.4,28.0,778.0,642.22,486.2
2016,10,7,13,15,462.0,265.0,5.45,27.5,629.0,559.15,425.4
2016,10,7,13,30,136.0,376.0,5.5,27.0,480.0,427.41,324.93
2016,10,7,13,45,102.5,353.0,5.55,27.0,430.5,381.54,291.28
2016,10,7,14,0,69.0,330.0,5.6,27.0,381.0,344.06,263.08
2016,10,7,14,15,117.0,324.5,5.55,26.5,405.5,404.57,311.27
2016,10,7,14,30,165.0,319.0,5.5,26.0,430.0,451.74,349.37
2016,10,7,14,45,199.0,296.5,5.5,26.0,422.5,470.64,365.63
2016,10,7,15,0,233.0,274.0,5.5,26.0,415.0,489.32,381.97
2016,10,7,15,15,333.0,232.5,5.4,25.5,417.0,566.9,444.95
2016,10,7,15,30,433.0,191.0,5.3,25.0,419.0,645.27,507.98
2016,10,7,15,45,246.5,185.5,5.25,24.5,313.0,453.81,361.53
2016,10,7,16,0,60.0,180.0,5.2,24.0,207.0,240.09,190.73
2016,10,7,16,15,53.5,157.5,5.1,23.5,179.5,214.56,171.44
2016,10,7,16,30,47.0,135.0,5.0,23.0,152.0,188.32,150.84
2016,10,7,16,45,39.0,112.0,4.9,23.0,124.5,159.21,127.07
2016,10,7,17,0,31.0,89.0,4.8,23.0,97.0,129.21,102.04
2016,10,7,17,15,16.5,66.5,4.6,22.0,70.5,93.03,71.46
2016,10,7,17,30,2.0,44.0,4.4,21.0,44.0,45.69,31.37
2016,10,7,17,45,1.0,25.0,4.2,20.5,25.0,24.86,10.89
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,4.72,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,12.59,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,26.25,15.64
2016,10,8,7,15,359.5,44.5,3.65,14.5,103.5,36.23,26.01
2016,10,8,7,30,463.0,57.0,3.7,15.0,151.0,46.19,35.29
2016,10,8,7,45,529.0,65.5,3.75,16.0,204.0,52.6,41.11
2016,10,8,8,0,595.0,74.0,3.8,17.0,257.0,59.01,46.66
2016,10,8,8,15,638.5,80.5,3.7,17.5,310.0,63.6,50.52
2016,10,8,8,30,682.0,87.0,3.6,18.0,363.0,68.15,54.24
2016,10,8,8,45,712.5,91.5,3.55,18.5,413.5,71.03,56.45
2016,10,8,9,0,743.0,96.0,3.5,19.0,464.0,73.87,58.59
2016,10,8,9,15,458.5,179.0,3.4,19.5,413.5,117.46,95.5
2016,10,8,9,30,174.0,262.0,3.3,20.0,363.0,165.84,135.62
2016,10,8,9,45,161.0,283.0,3.25,21.0,381.0,176.12,143.15
2016,10,8,10,0,148.0,304.0,3.2,22.0,399.0,185.93,150.27
2016,10,8,10,15,149.5,320.0,3.15,22.5,420.5,193.51,155.81
2016,10,8,10,30,151.0,336.0,3.1,23.0,442.0,209.0,157.43
2016,10,8,10,45,508.0,225.0,3.1,23.5,602.0,193.65,128.0
2016,10,8,11,0,865.0,114.0,3.1,24.0,762.0,238.46,145.78
2016,10,8,11,15,870.5,115.0,3.0,24.5,781.0,296.63,193.64
2016,10,8,11,30,876.0,116.0,2.9,25.0,800.0,354.55,243.23
2016,10,8,11,45,880.5,115.5,2.85,25.5,810.5,410.6,291.4
2016,10,8,12,0,885.0,115.0,2.8,26.0,821.0,465.75,337.88
2016,10,8,12,15,885.5,115.0,2.8,26.0,822.5,518.25,381.92
2016,10,8,12,30,886.0,115.0,2.8,26.0,824.0,568.99,423.44
2016,10,8,12,45,886.0,113.5,2.8,26.5,817.0,616.26,460.43
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,661.21,494.65
2016,10,8,13,15,881.5,111.5,2.8,27.0,794.0,701.52,525.69
2016,10,8,13,30,877.0,111.0,2.8,27.0,778.0,738.83,554.02
2016,10,8,13,45,872.0,108.5,2.85,27.5,754.5,770.74,576.91
2016,10,8,14,0,867.0,106.0,2.9,28.0,731.0,799.23,596.15
2016,10,8,14,15,857.5,104.0,2.9,28.0,699.0,821.06,611.82
2016,10,8,14,30,848.0,102.0,2.9,28.0,667.0,848.75,631.64
2016,10,8,14,45,831.5,100.5,2.9,28.0,627.5,858.02,639.09
2016,10,8,15,0,815.0,99.0,2.9,28.0,588.0,863.15,644.07
2016,10,8,15,15,796.0,96.0,2.9,27.5,543.5,860.2,645.07
2016,10,8,15,30,777.0,93.0,2.9,27.0,499.0,853.2,643.51
2016,10,8,15,45,755.5,87.5,2.9,27.0,450.0,837.02,634.44
2016,10,8,16,0,734.0,82.0,2.9,27.0,401.0,817.04,622.71
2016,10,8,16,15,697.0,77.0,2.7,26.5,348.5,786.11,603.0
2016,10,8,16,30,660.0,72.0,2.5,26.0,296.0,746.59,576.53
2016,10,8,16,45,610.0,64.5,2.3,25.5,242.5,689.13,535.87
2016,10,8,17,0,560.0,57.0,2.1,25.0,189.0,629.94,491.68
2016,10,8,17,15,472.0,47.5,1.95,24.0,138.0,533.08,417.45
2016,10,8,17,30,384.0,38.0,1.8,23.0,87.0,437.37,338.22
2016,10,8,17,45,237.5,24.0,1.65,22.0,49.0,280.23,166.59
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,82.68,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.0,13.0,2.0,12.5,31.0,10.23,0.0
2016,10,9,7,0,384.0,26.0,2.2,13.0,62.0,21.71,11.86
2016,10,9,7,15,491.5,35.0,2.25,13.5,113.0,29.35,20.09
2016,10,9,7,30,599.0,44.0,2.3,14.0,164.0,40.23,30.17
2016,10,9,7,45,659.5,50.5,2.4,15.0,220.0,46.13,35.54
2016,10,9,8,0,720.0,57.0,2.5,16.0,276.0,52.04,40.69
2016,10,9,8,15,759.5,61.0,2.6,17.0,331.0,55.68,43.68
2016,10,9,8,30,799.0,65.0,2.7,18.0,386.0,59.34,46.57
2016,10,9,8,45,632.0,116.0,2.85,19.0,391.0,86.34,69.58
2016,10,9,9,0,465.0,167.0,3.0,20.0,396.0,111.98,90.93
2016,10,9,9,15,460.0,187.5,2.9,20.5,432.5,122.54,99.35
2016,10,9,9,30,455.0,208.0,2.8,21.0,469.0,132.54,107.22
2016,10,9,9,45,686.0,145.0,2.75,21.5,570.0,99.85,79.31
2016,10,9,10,0,917.0,82.0,2.7,22.0,671.0,82.03,64.03
2016,10,9,10,15,926.5,83.5,2.7,22.5,706.0,83.37,64.89
2016,10,9,10,30,936.0,85.0,2.7,23.0,741.0,110.3,65.5
2016,10,9,10,45,943.0,86.0,2.7,23.5,768.5,172.93,95.11
2016,10,9,11,0,950.0,87.0,2.7,24.0,796.0,235.86,140.14
2016,10,9,11,15,954.5,88.0,2.7,24.0,815.0,298.25,191.93
2016,10,9,11,30,959.0,89.0,2.7,24.0,834.0,360.14,245.73
2016,10,9,11,45,958.0,91.5,2.75,24.5,843.5,420.42,298.03
2016,10,9,12,0,957.0,94.0,2.8,25.0,853.0,479.18,348.02
2016,10,9,12,15,957.0,94.0,2.85,25.0,854.5,534.71,394.93
2016,10,9,12,30,957.0,94.0,2.9,25.0,856.0,588.25,439.06
2016,10,9,12,45,955.0,93.5,2.95,25.0,848.0,638.01,479.28
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,685.13,516.59
2016,10,9,13,15,949.5,92.5,3.05,25.0,824.0,728.41,550.35
2016,10,9,13,30,946.0,92.0,3.1,25.0,808.0,768.58,581.27
2016,10,9,13,45,824.5,138.0,3.15,25.0,748.0,769.84,582.5
2016,10,9,14,0,703.0,184.0,3.2,25.0,688.0,758.82,574.78
2016,10,9,14,15,808.0,136.0,3.2,24.5,690.0,820.82,622.34
2016,10,9,14,30,913.0,88.0,3.2,24.0,692.0,877.14,663.25
2016,10,9,14,45,769.5,124.5,3.2,24.0,613.0,828.25,630.43
2016,10,9,15,0,626.0,161.0,3.2,24.0,534.0,766.96,589.27
2016,10,9,15,15,737.5,120.5,3.05,23.5,527.0,839.42,642.78
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,901.5,687.51
2016,10,9,15,45,822.0,77.5,2.75,23.0,468.5,884.33,676.13
2016,10,9,16,0,795.0,75.0,2.6,23.0,417.0,863.2,662.6
2016,10,9,16,15,759.0,70.5,2.3,22.0,362.5,827.45,639.84
2016,10,9,16,30,723.0,66.0,2.0,21.0,308.0,788.29,613.74
2016,10,9,16,45,666.0,60.0,1.75,20.5,252.0,732.51,573.47
2016,10,9,17,0,609.0,54.0,1.5,20.0,196.0,668.64,524.95
2016,10,9,17,15,517.0,45.0,1.5,19.5,142.5,568.48,447.92
2016,10,9,17,30,425.0,36.0,1.5,19.0,89.0,469.66,364.79
2016,10,9,17,45,212.5,18.0,1.5,18.5,44.5,247.71,132.98
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,11.02,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,23.18,12.84
2016,10,10,7,15,432.0,39.5,0.8,13.5,107.0,32.64,22.98
2016,10,10,7,30,541.0,51.0,0.8,14.0,157.0,42.13,31.88
2016,10,10,7,45,606.0,58.5,0.8,15.0,212.5,48.12,37.33
2016,10,10,8,0,671.0,66.0,0.8,16.0,268.0,54.12,42.56
2016,10,10,8,15,714.0,71.5,0.75,17.0,323.5,58.36,46.05
2016,10,10,8,30,757.0,77.0,0.7,18.0,379.0,67.66,53.82
2016,10,10,8,45,786.0,81.5,0.65,19.0,432.0,71.09,56.37
2016,10,10,9,0,815.0,86.0,0.6,20.0,485.0,74.46,58.81
2016,10,10,9,15,836.5,89.0,0.7,20.5,533.0,76.55,60.27
