Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,45,107.5,36.5,5.1,21.5,55.0,27.91,18.61
2016,10,20,8,0,0.0,4.0,5.4,22.0,4.0,3.03,0.0
2016,10,20,8,15,0.0,5.0,5.7,22.0,5.0,3.79,0.0
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,4.56,0.0
2016,10,20,8,45,13.5,90.5,6.3,22.5,97.0,68.83,53.84
2016,10,20,9,0,27.0,175.0,6.6,23.0,188.0,124.4,100.82
2016,10,20,9,15,62.0,206.5,6.7,23.0,239.5,138.7,112.53
2016,10,20,9,30,97.0,238.0,6.8,23.0,291.0,157.07,127.6
2016,10,20,9,45,92.0,255.5,6.9,23.5,308.5,167.17,135.39
2016,10,20,10,0,87.0,273.0,7.0,24.0,326.0,176.94,142.89
2016,10,20,10,15,88.0,289.0,7.0,24.0,345.0,185.86,149.92
2016,10,20,10,30,89.0,305.0,7.0,24.0,364.0,197.33,150.99
2016,10,20,10,45,306.5,276.5,7.0,24.5,490.5,201.99,143.85
2016,10,20,11,0,524.0,248.0,7.0,25.0,617.0,243.17,164.52
2016,10,20,11,15,534.0,249.0,6.95,25.0,633.5,286.32,199.17
2016,10,20,11,30,544.0,250.0,6.9,25.0,650.0,330.17,236.36
2016,10,20,11,45,511.5,269.0,6.9,25.5,649.0,372.08,273.06
2016,10,20,12,0,479.0,288.0,6.9,26.0,648.0,410.4,306.1
2016,10,20,12,15,665.0,206.5,6.9,26.0,706.0,472.96,355.74
2016,10,20,12,30,851.0,125.0,6.9,26.0,764.0,544.35,413.55
2016,10,20,12,45,855.5,121.5,6.9,26.5,758.0,591.22,452.13
2016,10,20,13,0,860.0,118.0,6.9,27.0,752.0,636.09,488.31
2016,10,20,13,15,592.0,220.0,6.9,27.0,652.0,598.39,460.34
2016,10,20,13,30,324.0,322.0,6.9,27.0,552.0,519.95,400.0
2016,10,20,13,45,234.5,320.5,6.9,27.0,484.5,461.41,356.3
2016,10,20,14,0,145.0,319.0,6.9,27.0,417.0,408.5,315.55
2016,10,20,14,15,148.0,303.0,6.85,26.5,398.5,407.98,316.91
2016,10,20,14,30,151.0,287.0,6.8,26.0,380.0,406.48,317.48
2016,10,20,14,45,472.5,193.0,6.8,26.0,456.5,626.58,493.68
2016,10,20,15,0,794.0,99.0,6.8,26.0,533.0,820.27,641.72
2016,10,20,15,15,773.5,95.5,6.7,25.5,489.5,814.85,639.68
2016,10,20,15,30,753.0,92.0,6.6,25.0,446.0,805.41,635.51
2016,10,20,15,45,733.5,85.0,6.5,25.0,398.5,794.97,629.32
2016,10,20,16,0,714.0,78.0,6.4,25.0,351.0,775.42,616.12
2016,10,20,16,15,672.0,72.0,6.1,24.5,299.0,733.76,586.28
2016,10,20,16,30,630.0,66.0,5.8,24.0,247.0,689.31,553.11
2016,10,20,16,45,575.0,57.0,5.5,23.5,196.0,627.07,504.31
2016,10,20,17,0,520.0,48.0,5.2,23.0,145.0,563.48,451.38
2016,10,20,17,15,407.5,37.0,4.85,22.5,97.0,447.86,353.53
2016,10,20,17,30,295.0,26.0,4.5,22.0,49.0,328.92,215.38
2016,10,20,17,45,147.5,13.0,4.2,21.5,24.5,129.8,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,165.5,10.0,2.4,11.5,20.0,7.87,0.0
2016,10,21,7,0,331.0,20.0,2.6,12.0,40.0,18.21,1.63
2016,10,21,7,15,459.5,30.0,2.8,12.5,89.0,27.43,17.85
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,36.81,26.94
2016,10,21,7,45,658.5,46.0,3.2,14.0,193.0,42.42,32.22
2016,10,21,8,0,729.0,52.0,3.4,15.0,248.0,48.12,37.34
2016,10,21,8,15,772.0,56.0,3.45,15.5,303.5,51.94,40.67
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,55.78,43.92
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.0,58.67,46.14
2016,10,21,9,0,875.0,66.0,3.7,18.0,463.0,67.99,53.91
2016,10,21,9,15,894.5,68.5,3.6,18.5,510.5,70.88,56.12
2016,10,21,9,30,914.0,71.0,3.5,19.0,558.0,73.64,58.21
2016,10,21,9,45,929.0,72.5,3.4,19.5,600.0,75.53,59.54
2016,10,21,10,0,944.0,74.0,3.3,20.0,642.0,77.32,60.78
2016,10,21,10,15,954.0,75.5,3.2,20.0,676.0,78.88,61.97
2016,10,21,10,30,964.0,77.0,3.1,20.0,710.0,93.75,60.54
2016,10,21,10,45,971.0,78.0,3.05,20.5,737.0,157.16,85.58
2016,10,21,11,0,978.0,79.0,3.0,21.0,764.0,220.78,129.23
2016,10,21,11,15,982.0,79.5,2.9,21.5,782.0,283.33,180.47
2016,10,21,11,30,986.0,80.0,2.8,22.0,800.0,345.23,234.21
2016,10,21,11,45,987.0,81.0,2.75,22.5,809.5,405.57,287.16
2016,10,21,12,0,988.0,82.0,2.7,23.0,819.0,464.45,337.99
2016,10,21,12,15,988.0,82.0,2.65,23.0,819.0,520.36,385.85
2016,10,21,12,30,988.0,82.0,2.6,23.0,819.0,574.18,430.73
2016,10,21,12,45,985.5,81.5,2.6,23.5,810.5,623.86,470.53
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,670.76,507.06
2016,10,21,13,15,978.5,80.5,2.55,24.0,784.5,713.41,540.3
2016,10,21,13,30,974.0,80.0,2.5,24.0,767.0,752.78,570.44
2016,10,21,13,45,967.0,79.0,2.45,24.0,741.5,786.4,595.41
2016,10,21,14,0,960.0,78.0,2.4,24.0,716.0,816.29,616.31
2016,10,21,14,15,950.5,76.5,2.35,24.0,682.5,839.86,632.93
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,859.42,646.95
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,870.62,655.45
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,877.63,661.34
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,875.59,662.09
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,869.48,660.19
2016,10,21,15,45,848.5,63.0,1.95,23.0,422.5,852.19,649.84
2016,10,21,16,0,822.0,60.0,1.9,23.0,371.0,840.91,643.46
2016,10,21,16,15,782.0,56.0,1.65,22.5,316.5,802.87,617.09
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,761.63,587.3
2016,10,21,16,45,678.0,46.5,1.15,21.5,207.0,694.45,536.93
2016,10,21,17,0,614.0,41.0,0.9,21.0,152.0,625.24,481.76
2016,10,21,17,15,498.5,32.0,0.95,20.0,102.0,507.13,388.79
2016,10,21,17,30,383.0,23.0,1.0,19.0,52.0,383.19,233.47
2016,10,21,17,45,191.5,11.5,1.05,18.0,26.0,163.75,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.5,9.5,1.0,10.5,19.0,7.47,0.0
2016,10,22,7,0,323.0,19.0,1.0,11.0,38.0,17.28,0.0
2016,10,22,7,15,453.0,29.0,1.2,11.5,86.5,26.52,17.1
2016,10,22,7,30,583.0,39.0,1.4,12.0,135.0,35.91,26.26
2016,10,22,7,45,652.0,45.5,1.65,13.0,189.5,41.94,31.94
2016,10,22,8,0,721.0,52.0,1.9,14.0,244.0,48.03,37.42
2016,10,22,8,15,764.0,56.5,2.05,15.0,299.0,52.22,41.02
2016,10,22,8,30,807.0,61.0,2.2,16.0,354.0,56.41,44.49
2016,10,22,8,45,835.0,64.5,2.35,17.5,405.5,59.59,46.87
2016,10,22,9,0,863.0,68.0,2.5,19.0,457.0,69.05,54.62
2016,10,22,9,15,883.5,70.5,2.55,19.5,504.5,71.93,56.8
2016,10,22,9,30,904.0,73.0,2.6,20.0,552.0,74.68,58.87
2016,10,22,9,45,917.0,75.5,2.65,20.5,593.0,77.14,60.67
2016,10,22,10,0,930.0,78.0,2.7,21.0,634.0,79.47,62.36
2016,10,22,10,15,940.0,79.5,2.65,21.5,668.0,80.98,63.37
2016,10,22,10,30,950.0,81.0,2.6,22.0,702.0,94.37,61.56
2016,10,22,10,45,956.0,82.5,2.6,22.5,728.0,157.16,85.73
2016,10,22,11,0,962.0,84.0,2.6,23.0,754.0,220.08,128.28
2016,10,22,11,15,966.0,85.0,2.6,23.5,772.5,282.09,178.47
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,343.48,231.22
2016,10,22,11,45,970.5,87.5,2.6,24.5,800.0,403.2,283.16
2016,10,22,12,0,971.0,89.0,2.6,25.0,809.0,461.46,333.06
2016,10,22,12,15,971.0,89.0,2.6,25.0,809.0,516.58,379.98
2016,10,22,12,30,971.0,89.0,2.6,25.0,809.0,569.66,424.07
2016,10,22,12,45,967.0,89.0,2.6,25.5,800.5,618.27,462.79
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,664.04,498.24
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,706.02,531.02
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,744.77,560.84
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,776.8,585.63
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,805.05,606.07
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,827.39,622.27
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,845.75,635.94
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,855.15,644.03
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,860.41,649.56
2016,10,22,15,15,862.5,77.5,2.8,25.5,510.0,866.49,656.79
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,859.19,654.89
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,838.64,642.56
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,814.2,627.24
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,772.22,598.93
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,726.97,566.77
2016,10,22,16,45,629.5,51.5,1.8,22.0,198.5,663.91,519.64
2016,10,22,17,0,562.0,45.0,1.5,21.0,144.0,592.76,463.03
2016,10,22,17,15,441.5,34.5,1.5,20.0,95.5,471.25,364.61
2016,10,22,17,30,321.0,24.0,1.5,19.0,47.0,341.4,193.41
2016,10,22,17,45,160.5,12.0,1.55,18.5,23.5,138.65,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,37.0,10.5,1.8,13.5,12.5,8.26,0.0
2016,10,23,7,0,74.0,21.0,2.0,14.0,25.0,15.82,0.0
2016,10,23,7,15,153.0,40.0,2.1,14.5,60.5,29.74,19.43
2016,10,23,7,30,232.0,59.0,2.2,15.0,96.0,43.58,32.55
2016,10,23,7,45,272.5,78.0,2.35,15.5,137.5,56.79,44.65
2016,10,23,8,0,313.0,97.0,2.5,16.0,179.0,69.6,56.12
2016,10,23,8,15,354.5,109.0,2.55,16.5,221.5,77.5,63.0
2016,10,23,8,30,396.0,121.0,2.6,17.0,264.0,85.21,69.53
2016,10,23,8,45,564.5,107.5,2.65,17.5,343.0,80.64,65.23
2016,10,23,9,0,733.0,94.0,2.7,18.0,422.0,73.17,58.42
2016,10,23,9,15,573.0,146.0,2.9,18.5,418.5,101.77,82.77
2016,10,23,9,30,413.0,198.0,3.1,19.0,415.0,127.89,104.58
2016,10,23,9,45,614.0,152.5,3.35,19.5,503.0,105.44,85.04
2016,10,23,10,0,815.0,107.0,3.6,20.0,591.0,87.09,69.12
2016,10,23,10,15,583.5,193.5,3.7,20.5,550.0,125.52,101.27
2016,10,23,10,30,352.0,280.0,3.8,21.0,509.0,176.76,133.92
2016,10,23,10,45,287.0,305.5,3.95,21.5,497.5,214.05,155.51
2016,10,23,11,0,222.0,331.0,4.1,22.0,486.0,250.16,183.96
2016,10,23,11,15,214.5,341.0,4.1,22.0,493.5,276.12,204.75
2016,10,23,11,30,207.0,351.0,4.1,22.0,501.0,301.28,225.69
2016,10,23,11,45,193.0,357.0,4.15,22.5,498.0,320.98,242.28
2016,10,23,12,0,179.0,363.0,4.2,23.0,495.0,339.01,257.28
2016,10,23,12,15,145.0,360.5,4.15,23.0,467.5,340.53,260.0
2016,10,23,12,30,111.0,358.0,4.1,23.0,440.0,333.26,255.51
2016,10,23,12,45,88.0,344.0,4.1,23.5,409.0,321.66,246.9
2016,10,23,13,0,65.0,330.0,4.1,24.0,378.0,306.78,235.52
2016,10,23,13,15,236.0,311.0,4.05,24.0,477.0,429.69,331.4
2016,10,23,13,30,407.0,292.0,4.0,24.0,576.0,547.37,421.9
2016,10,23,13,45,471.0,256.5,3.95,24.0,574.0,598.16,461.26
2016,10,23,14,0,535.0,221.0,3.9,24.0,572.0,637.8,492.94
2016,10,23,14,15,599.0,187.5,3.8,24.0,562.5,685.92,530.44
2016,10,23,14,30,663.0,154.0,3.7,24.0,553.0,728.01,563.54
2016,10,23,14,45,633.0,150.5,3.6,24.0,511.0,720.63,559.25
2016,10,23,15,0,603.0,147.0,3.5,24.0,469.0,708.98,552.12
2016,10,23,15,15,651.5,120.0,3.15,23.5,441.0,736.45,573.43
2016,10,23,15,30,700.0,93.0,2.8,23.0,413.0,759.29,590.68
2016,10,23,15,45,657.0,92.5,2.5,23.0,366.5,730.44,569.76
2016,10,23,16,0,614.0,92.0,2.2,23.0,320.0,697.86,546.12
2016,10,23,16,15,571.0,83.5,2.05,22.5,270.0,652.49,514.35
2016,10,23,16,30,528.0,75.0,1.9,22.0,220.0,604.38,479.2
2016,10,23,16,45,466.5,63.5,1.75,21.5,171.5,534.54,425.62
2016,10,23,17,0,405.0,52.0,1.6,21.0,123.0,463.58,368.11
2016,10,23,17,15,293.0,38.5,1.6,20.5,80.0,348.15,271.79
2016,10,23,17,30,181.0,25.0,1.6,20.0,37.0,223.95,112.58
2016,10,23,17,45,90.5,12.5,1.6,20.0,18.5,82.44,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,10.62,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,19.27,0.0
2016,10,24,7,15,180.0,39.5,1.1,17.5,68.0,29.56,18.89
2016,10,24,7,30,360.0,52.0,1.3,18.0,109.0,39.56,28.65
2016,10,24,7,45,441.5,62.0,1.5,19.0,158.5,49.86,37.98
2016,10,24,8,0,523.0,72.0,1.7,20.0,208.0,57.48,44.69
2016,10,24,8,15,284.0,106.0,1.95,20.5,182.0,75.95,60.66
2016,10,24,8,30,45.0,140.0,2.2,21.0,156.0,97.04,78.57
2016,10,24,8,45,261.5,142.0,2.5,22.0,256.5,97.79,78.69
2016,10,24,9,0,478.0,144.0,2.8,23.0,357.0,99.53,79.63
2016,10,24,9,15,623.0,121.5,2.75,23.5,428.5,88.62,70.01
2016,10,24,9,30,768.0,99.0,2.7,24.0,500.0,82.13,64.2
2016,10,24,9,45,793.0,98.5,2.65,25.0,540.5,81.63,63.34
2016,10,24,10,0,818.0,98.0,2.6,26.0,581.0,81.27,62.62
2016,10,24,10,15,458.0,199.0,2.5,26.0,472.0,125.42,98.92
2016,10,24,10,30,98.0,300.0,2.4,26.0,363.0,193.69,146.48
2016,10,24,10,45,481.5,201.0,2.35,26.5,530.5,168.6,110.34
2016,10,24,11,0,865.0,102.0,2.3,27.0,698.0,213.42,125.16
2016,10,24,11,15,571.0,220.0,2.3,27.0,617.5,273.09,183.97
2016,10,24,11,30,277.0,338.0,2.3,27.0,537.0,309.91,224.33
2016,10,24,11,45,187.5,344.5,2.3,27.5,480.0,310.76,228.67
2016,10,24,12,0,98.0,351.0,2.3,28.0,423.0,298.1,221.64
2016,10,24,12,15,183.0,350.5,2.3,28.0,485.0,350.04,260.18
2016,10,24,12,30,268.0,350.0,2.3,28.0,547.0,414.64,308.26
2016,10,24,12,45,542.5,240.5,2.3,28.5,633.5,508.45,377.82
2016,10,24,13,0,817.0,131.0,2.3,29.0,720.0,614.78,456.49
2016,10,24,13,15,811.0,129.5,2.3,29.0,703.0,650.76,484.04
2016,10,24,13,30,805.0,128.0,2.3,29.0,686.0,683.68,509.35
2016,10,24,13,45,794.0,127.0,2.35,29.0,661.0,710.33,530.15
2016,10,24,14,0,783.0,126.0,2.4,29.0,636.0,733.38,548.25
2016,10,24,14,15,460.0,201.5,2.4,29.0,497.5,582.91,439.89
2016,10,24,14,30,137.0,277.0,2.4,29.0,359.0,384.29,291.45
2016,10,24,14,45,428.0,195.5,2.45,29.0,427.5,587.14,447.89
2016,10,24,15,0,719.0,114.0,2.5,29.0,496.0,769.9,580.66
2016,10,24,15,15,694.0,109.5,2.5,28.5,452.0,759.22,574.55
2016,10,24,15,30,669.0,105.0,2.5,28.0,408.0,744.71,567.3
2016,10,24,15,45,635.0,99.0,2.55,28.0,360.5,716.89,549.68
2016,10,24,16,0,601.0,93.0,2.6,28.0,313.0,685.59,529.18
2016,10,24,16,15,550.5,85.5,2.3,27.5,263.0,634.79,493.1
2016,10,24,16,30,500.0,78.0,2.0,27.0,213.0,581.16,453.6
2016,10,24,16,45,427.5,67.0,1.75,26.5,164.5,497.98,390.33
2016,10,24,17,0,355.0,56.0,1.5,26.0,116.0,422.3,329.71
2016,10,24,17,15,240.5,40.5,1.45,25.0,74.5,306.04,233.93
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,176.8,72.24
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,60.2,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.15,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,6.07,0.0
2016,10,25,7,15,0.0,20.5,1.4,17.5,20.5,15.62,7.25
2016,10,25,7,30,0.0,33.0,1.5,18.0,33.0,25.21,16.22
2016,10,25,7,45,0.0,48.5,1.65,18.5,48.5,36.91,26.74
2016,10,25,8,0,0.0,64.0,1.8,19.0,64.0,48.3,36.86
2016,10,25,8,15,0.0,80.5,1.95,19.5,80.5,60.26,47.27
2016,10,25,8,30,0.0,97.0,2.1,20.0,97.0,72.11,57.39
2016,10,25,8,45,17.5,135.0,2.25,20.5,143.0,97.87,79.28
2016,10,25,9,0,35.0,173.0,2.4,21.0,189.0,118.19,96.15
2016,10,25,9,15,46.5,196.0,2.45,21.5,219.5,132.21,107.47
2016,10,25,9,30,58.0,219.0,2.5,22.0,250.0,145.89,118.36
2016,10,25,9,45,72.5,241.5,2.55,22.5,282.5,159.03,128.69
2016,10,25,10,0,87.0,264.0,2.6,23.0,315.0,171.81,138.63
2016,10,25,10,15,239.5,265.0,2.65,23.0,416.5,161.79,130.08
2016,10,25,10,30,392.0,266.0,2.7,23.0,518.0,169.97,136.57
2016,10,25,10,45,408.5,273.5,2.75,23.5,545.0,207.84,145.22
2016,10,25,11,0,425.0,281.0,2.8,24.0,572.0,243.24,168.3
2016,10,25,11,15,365.0,305.5,2.85,24.0,560.0,283.07,202.01
2016,10,25,11,30,305.0,330.0,2.9,24.0,548.0,312.2,228.34
2016,10,25,11,45,312.0,333.0,2.95,24.5,558.5,343.68,253.82
2016,10,25,12,0,319.0,336.0,3.0,25.0,569.0,375.56,279.49
2016,10,25,12,15,308.5,338.5,3.0,25.0,564.0,399.67,299.77
2016,10,25,12,30,298.0,341.0,3.0,25.0,559.0,422.15,318.43
2016,10,25,12,45,359.5,320.0,3.05,25.5,580.0,463.56,350.36
2016,10,25,13,0,421.0,299.0,3.1,26.0,601.0,508.39,384.74
2016,10,25,13,15,374.0,304.5,3.05,26.0,568.0,510.43,387.34
2016,10,25,13,30,327.0,310.0,3.0,26.0,535.0,507.83,386.28
2016,10,25,13,45,363.5,288.5,2.95,26.0,530.5,535.19,408.24
2016,10,25,14,0,400.0,267.0,2.9,26.0,526.0,562.54,430.08
2016,10,25,14,15,595.0,190.5,2.85,26.0,554.5,675.36,516.05
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,779.49,592.6
2016,10,25,14,45,456.0,175.5,2.75,26.0,442.0,588.12,453.55
2016,10,25,15,0,122.0,237.0,2.7,26.0,301.0,350.45,271.78
2016,10,25,15,15,213.0,208.5,2.45,25.5,309.0,405.87,318.7
2016,10,25,15,30,304.0,180.0,2.2,25.0,317.0,481.33,378.72
2016,10,25,15,45,288.5,162.5,1.95,25.0,280.5,456.52,360.13
2016,10,25,16,0,273.0,145.0,1.7,25.0,244.0,429.95,340.43
2016,10,25,16,15,255.0,124.0,1.5,24.0,205.5,394.7,315.02
2016,10,25,16,30,237.0,103.0,1.3,23.0,167.0,357.72,287.21
2016,10,25,16,45,208.0,82.0,1.15,22.5,129.0,309.66,248.67
2016,10,25,17,0,179.0,61.0,1.0,22.0,91.0,260.37,207.37
2016,10,25,17,15,118.0,41.5,1.0,21.5,58.0,186.25,142.8
2016,10,25,17,30,57.0,22.0,1.0,21.0,25.0,96.87,27.95
2016,10,25,17,45,28.5,11.0,1.05,21.0,12.5,31.36,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,53.5,9.5,1.25,16.5,12.0,7.47,0.0
2016,10,26,7,0,107.0,19.0,1.3,17.0,24.0,14.4,0.0
2016,10,26,7,15,233.5,33.5,1.5,17.5,63.5,25.5,15.22
2016,10,26,7,30,360.0,48.0,1.7,18.0,103.0,39.06,28.12
2016,10,26,7,45,443.5,57.5,1.95,19.0,152.0,46.39,34.91
2016,10,26,8,0,527.0,67.0,2.2,20.0,201.0,53.77,41.44
2016,10,26,8,15,579.0,74.0,2.5,21.0,251.0,58.87,45.77
2016,10,26,8,30,631.0,81.0,2.8,22.0,301.0,63.97,49.92
2016,10,26,8,45,666.0,86.0,3.1,23.0,349.5,67.35,52.49
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,70.71,54.97
2016,10,26,9,15,443.0,161.0,3.3,24.5,362.0,108.36,86.41
2016,10,26,9,30,185.0,231.0,3.2,25.0,326.0,149.55,120.16
2016,10,26,9,45,186.0,250.0,3.15,25.5,352.0,159.76,127.9
2016,10,26,10,0,187.0,269.0,3.1,26.0,378.0,169.6,135.34
2016,10,26,10,15,499.0,189.5,3.0,26.0,503.0,121.55,95.71
2016,10,26,10,30,811.0,110.0,2.9,26.0,628.0,93.62,72.57
2016,10,26,10,45,817.5,113.0,2.8,26.5,653.0,150.34,85.26
2016,10,26,11,0,824.0,116.0,2.7,27.0,678.0,207.51,122.6
2016,10,26,11,15,830.0,117.0,2.65,27.5,695.0,263.39,166.47
2016,10,26,11,30,836.0,118.0,2.6,28.0,712.0,319.13,213.13
2016,10,26,11,45,850.0,113.0,2.55,28.5,723.5,372.57,258.43
2016,10,26,12,0,864.0,108.0,2.5,29.0,735.0,427.1,304.0
2016,10,26,12,15,864.0,108.0,2.45,29.0,735.5,476.76,345.81
2016,10,26,12,30,864.0,108.0,2.4,29.0,736.0,524.62,385.15
2016,10,26,12,45,861.5,107.5,2.4,29.0,727.5,568.7,420.85
2016,10,26,13,0,859.0,107.0,2.4,29.0,719.0,610.34,453.89
2016,10,26,13,15,549.5,216.0,2.4,29.0,604.0,555.13,414.74
2016,10,26,13,30,240.0,325.0,2.4,29.0,489.0,449.75,337.17
2016,10,26,13,45,535.0,214.0,2.4,29.0,563.0,601.22,452.17
2016,10,26,14,0,830.0,103.0,2.4,29.0,637.0,740.94,555.32
2016,10,26,14,15,429.0,167.0,2.35,29.0,442.5,521.66,396.46
2016,10,26,14,30,28.0,231.0,2.3,29.0,248.0,215.38,162.71
2016,10,26,14,45,392.0,165.5,2.3,29.0,371.5,523.53,402.95
2016,10,26,15,0,756.0,100.0,2.3,29.0,495.0,775.79,584.37
2016,10,26,15,15,732.5,96.0,2.25,28.5,451.5,771.96,582.02
2016,10,26,15,30,709.0,92.0,2.2,28.0,408.0,759.72,576.05
2016,10,26,15,45,676.5,87.0,2.2,28.0,360.5,734.77,560.33
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,706.41,541.84
2016,10,26,16,15,595.0,75.0,1.9,27.5,262.5,657.94,507.43
2016,10,26,16,30,546.0,68.0,1.6,27.0,212.0,606.84,469.72
2016,10,26,16,45,474.5,58.5,1.35,26.5,163.0,531.16,412.17
2016,10,26,17,0,403.0,49.0,1.1,26.0,114.0,454.39,350.71
2016,10,26,17,15,280.0,35.5,1.1,25.0,72.5,331.19,249.42
2016,10,26,17,30,157.0,22.0,1.1,24.0,31.0,192.67,35.12
2016,10,26,17,45,78.5,11.0,1.1,23.5,15.5,70.99,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.5,9.0,1.45,17.5,10.5,7.08,0.0
2016,10,27,7,0,71.0,18.0,1.6,18.0,21.0,13.6,0.0
2016,10,27,7,15,187.0,35.5,1.75,18.5,59.5,26.72,15.93
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,39.85,28.62
2016,10,27,7,45,390.5,63.5,2.05,20.0,146.5,47.93,36.06
2016,10,27,8,0,478.0,74.0,2.2,21.0,195.0,58.79,45.6
2016,10,27,8,15,532.0,82.5,2.05,21.5,244.5,64.77,50.76
2016,10,27,8,30,586.0,91.0,1.9,22.0,294.0,70.7,55.71
2016,10,27,8,45,628.0,95.5,1.8,23.0,342.5,73.51,57.75
2016,10,27,9,0,670.0,100.0,1.7,24.0,391.0,76.38,59.76
2016,10,27,9,15,696.5,104.5,1.5,24.5,435.5,78.98,61.63
2016,10,27,9,30,723.0,109.0,1.3,25.0,480.0,81.55,63.46
2016,10,27,9,45,519.0,179.0,1.15,26.0,455.5,118.52,93.59
2016,10,27,10,0,315.0,249.0,1.0,27.0,431.0,156.4,123.59
2016,10,27,10,15,553.5,184.5,1.05,27.0,527.0,120.32,94.01
2016,10,27,10,30,792.0,120.0,1.1,27.0,623.0,98.3,75.97
2016,10,27,10,45,800.5,122.5,1.2,27.5,648.0,153.81,88.24
2016,10,27,11,0,809.0,125.0,1.3,28.0,673.0,210.02,124.14
2016,10,27,11,15,815.5,126.5,1.4,28.0,690.5,265.59,167.35
2016,10,27,11,30,822.0,128.0,1.5,28.0,708.0,321.12,213.64
2016,10,27,11,45,845.0,118.0,1.65,28.5,721.5,373.11,257.33
2016,10,27,12,0,868.0,108.0,1.8,29.0,735.0,426.9,302.18
2016,10,27,12,15,868.0,108.0,1.85,29.0,735.5,476.71,344.0
2016,10,27,12,30,868.0,108.0,1.9,29.0,736.0,524.7,383.45
2016,10,27,12,45,867.0,107.0,1.95,29.5,728.0,569.3,418.64
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,611.56,451.16
2016,10,27,13,15,549.0,214.5,2.0,30.0,601.0,552.14,409.51
2016,10,27,13,30,232.0,323.0,2.0,30.0,482.0,442.11,329.32
2016,10,27,13,45,537.0,211.5,2.05,30.0,560.0,598.89,447.5
2016,10,27,14,0,842.0,100.0,2.1,30.0,638.0,744.45,553.85
2016,10,27,14,15,830.0,98.0,2.1,29.5,606.5,763.22,567.53
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,778.15,579.85
2016,10,27,14,45,797.0,95.0,2.15,29.0,535.5,783.0,584.75
2016,10,27,15,0,776.0,94.0,2.2,29.0,496.0,783.71,587.07
2016,10,27,15,15,752.5,90.5,2.2,28.5,452.5,775.45,584.17
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,768.61,582.33
2016,10,27,15,45,695.5,82.0,2.25,28.0,360.5,742.93,566.42
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,713.83,547.71
2016,10,27,16,15,613.5,71.0,2.05,27.5,262.0,667.22,514.93
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,617.99,478.78
2016,10,27,16,45,494.0,55.5,1.55,26.5,162.5,542.92,421.49
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,466.96,360.29
2016,10,27,17,15,297.0,33.0,1.25,25.0,71.0,342.24,256.16
2016,10,27,17,30,171.0,20.0,1.2,24.0,29.0,199.01,4.15
2016,10,27,17,45,85.5,10.0,1.2,23.0,14.5,75.54,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.5,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,159.0,16.0,0.9,16.0,23.0,12.59,0.0
2016,10,28,7,15,297.0,29.5,1.0,16.5,65.0,24.28,13.92
2016,10,28,7,30,435.0,43.0,1.1,17.0,107.0,35.5,25.1
2016,10,28,7,45,517.5,51.5,1.25,18.0,158.0,42.33,31.48
2016,10,28,8,0,600.0,60.0,1.4,19.0,209.0,49.23,37.64
2016,10,28,8,15,651.0,66.0,1.5,20.0,261.0,53.91,41.64
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,58.6,45.5
2016,10,28,8,45,737.5,76.0,1.75,22.0,363.0,66.68,52.15
2016,10,28,9,0,773.0,80.0,1.9,23.0,413.0,69.89,54.51
2016,10,28,9,15,797.0,83.0,2.0,23.5,458.5,72.14,56.14
2016,10,28,9,30,821.0,86.0,2.1,24.0,504.0,74.38,57.74
2016,10,28,9,45,839.5,88.0,2.25,24.5,544.0,75.78,58.64
2016,10,28,10,0,858.0,90.0,2.4,25.0,584.0,77.19,59.54
2016,10,28,10,15,870.0,92.0,2.45,25.5,617.5,78.43,60.31
2016,10,28,10,30,882.0,94.0,2.5,26.0,651.0,91.6,70.97
2016,10,28,10,45,893.0,94.0,2.55,26.5,677.0,149.64,82.91
2016,10,28,11,0,904.0,94.0,2.6,27.0,703.0,208.34,120.06
2016,10,28,11,15,909.0,95.0,2.6,27.0,720.5,266.9,166.19
2016,10,28,11,30,914.0,96.0,2.6,27.0,738.0,325.0,215.56
2016,10,28,11,45,920.5,94.0,2.6,27.5,748.0,380.7,263.47
2016,10,28,12,0,927.0,92.0,2.6,28.0,758.0,435.47,310.11
2016,10,28,12,15,927.0,92.0,2.6,28.0,758.0,487.87,354.64
2016,10,28,12,30,927.0,92.0,2.6,28.0,758.0,538.32,396.54
2016,10,28,12,45,925.0,91.5,2.6,28.5,749.5,585.1,433.8
2016,10,28,13,0,923.0,91.0,2.6,29.0,741.0,629.33,468.08
2016,10,28,13,15,917.5,90.0,2.6,29.0,724.0,668.17,498.6
2016,10,28,13,30,912.0,89.0,2.6,29.0,707.0,703.81,526.24
2016,10,28,13,45,904.5,88.0,2.6,29.0,681.5,734.74,550.12
2016,10,28,14,0,897.0,87.0,2.6,29.0,656.0,762.14,570.33
2016,10,28,14,15,885.5,85.0,2.55,29.0,623.5,781.82,584.36
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,797.61,595.9
2016,10,28,14,45,858.0,81.0,2.5,29.0,551.5,805.89,602.81
2016,10,28,15,0,842.0,79.0,2.5,29.0,512.0,819.09,613.3
2016,10,28,15,15,819.5,76.0,2.45,28.5,467.0,813.09,611.64
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,803.05,607.37
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,780.1,593.17
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,753.43,576.01
2016,10,28,16,15,687.5,60.0,2.1,27.0,271.5,709.03,545.72
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,668.8,516.73
2016,10,28,16,45,564.5,48.0,1.5,25.5,168.5,592.14,457.94
2016,10,28,17,0,488.0,41.0,1.2,25.0,117.0,514.83,395.17
2016,10,28,17,15,353.5,30.0,1.15,24.0,73.0,385.15,285.5
2016,10,28,17,30,219.0,19.0,1.1,23.0,29.0,234.52,0.0
2016,10,28,17,45,109.5,9.5,1.1,22.0,14.5,93.86,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,16.0,1.6,16.0,22.0,12.59,0.0
2016,10,29,7,15,287.0,29.0,1.85,17.0,63.0,23.86,13.27
2016,10,29,7,30,432.0,42.0,2.1,18.0,104.0,34.7,24.23
2016,10,29,7,45,523.0,49.0,2.4,19.0,155.5,40.43,29.64
2016,10,29,8,0,614.0,56.0,2.7,20.0,207.0,46.33,34.93
2016,10,29,8,15,664.0,61.5,2.75,20.5,258.5,50.76,38.81
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,59.73,46.48
2016,10,29,8,45,751.5,69.5,2.9,22.0,359.5,61.97,48.11
2016,10,29,9,0,789.0,72.0,3.0,23.0,409.0,64.29,49.75
2016,10,29,9,15,811.0,75.0,3.05,23.5,454.0,66.7,51.55
2016,10,29,9,30,833.0,78.0,3.1,24.0,499.0,69.08,53.29
2016,10,29,9,45,848.5,80.5,3.15,25.0,538.0,70.93,54.47
2016,10,29,10,0,864.0,83.0,3.2,26.0,577.0,80.71,62.27
2016,10,29,10,15,875.0,85.0,3.2,26.5,609.5,82.48,63.45
2016,10,29,10,30,886.0,87.0,3.2,27.0,642.0,86.05,66.14
2016,10,29,10,45,893.0,88.5,3.25,27.5,667.0,144.63,79.18
2016,10,29,11,0,900.0,90.0,3.3,28.0,692.0,203.48,116.26
2016,10,29,11,15,904.5,90.5,3.3,28.0,709.0,261.15,161.6
2016,10,29,11,30,909.0,91.0,3.3,28.0,726.0,318.29,210.24
2016,10,29,11,45,910.5,91.5,3.35,28.5,734.5,373.71,258.18
2016,10,29,12,0,912.0,92.0,3.4,29.0,743.0,427.81,304.6
2016,10,29,12,15,912.0,92.0,3.4,29.0,743.0,479.34,348.67
2016,10,29,12,30,912.0,92.0,3.4,29.0,743.0,528.95,390.19
2016,10,29,12,45,654.5,195.0,3.45,29.5,660.0,529.31,393.66
2016,10,29,13,0,397.0,298.0,3.5,30.0,577.0,489.73,365.7
2016,10,29,13,15,646.5,193.5,3.5,30.0,634.5,597.3,447.62
2016,10,29,13,30,896.0,89.0,3.5,30.0,692.0,690.88,519.25
2016,10,29,13,45,888.5,87.5,3.55,30.0,667.0,720.68,542.49
2016,10,29,14,0,881.0,86.0,3.6,30.0,642.0,746.96,562.59
2016,10,29,14,15,869.5,84.5,3.6,30.0,610.0,766.65,577.17
2016,10,29,14,30,858.0,83.0,3.6,30.0,578.0,782.54,589.31
2016,10,29,14,45,829.5,85.0,3.6,30.0,537.0,793.43,598.15
2016,10,29,15,0,801.0,87.0,3.6,30.0,496.0,791.99,598.62
2016,10,29,15,15,777.5,83.5,3.55,29.5,452.0,784.09,595.72
2016,10,29,15,30,754.0,80.0,3.5,29.0,408.0,772.21,590.03
2016,10,29,15,45,719.0,76.5,3.45,29.0,359.0,746.54,573.26
2016,10,29,16,0,684.0,73.0,3.4,29.0,310.0,723.73,558.12
2016,10,29,16,15,634.0,67.0,3.0,28.0,259.5,676.08,524.91
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,625.86,488.13
2016,10,29,16,45,505.0,52.5,2.25,26.5,159.0,545.56,425.91
2016,10,29,17,0,426.0,44.0,1.9,26.0,109.0,464.48,359.68
2016,10,29,17,15,213.0,35.0,1.75,25.0,67.5,273.8,202.52
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,37.45,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.0,13.0,10.23,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
