Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,11.8,0.0
2016,10,30,7,15,168.0,33.5,1.75,18.5,54.5,25.19,13.89
2016,10,30,7,30,288.0,52.0,2.0,19.0,92.0,39.03,27.75
2016,10,30,7,45,383.0,63.0,2.3,20.0,140.5,47.5,35.59
2016,10,30,8,0,478.0,74.0,2.6,21.0,189.0,59.04,45.77
2016,10,30,8,15,534.5,82.0,2.6,21.5,239.0,64.67,50.67
2016,10,30,8,30,591.0,90.0,2.6,22.0,289.0,70.29,55.38
2016,10,30,8,45,643.0,92.5,2.6,23.0,339.0,71.85,56.37
2016,10,30,9,0,695.0,95.0,2.6,24.0,389.0,73.6,57.47
2016,10,30,9,15,721.0,99.0,2.5,24.5,433.5,76.01,59.21
2016,10,30,9,30,747.0,103.0,2.4,25.0,478.0,78.41,60.92
2016,10,30,9,45,769.5,105.0,2.3,26.0,517.5,86.07,66.89
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,87.17,67.34
2016,10,30,10,15,805.5,109.5,2.1,27.0,589.5,88.43,68.22
2016,10,30,10,30,819.0,112.0,2.0,27.0,622.0,90.12,69.46
2016,10,30,10,45,831.0,112.0,1.95,27.5,648.0,145.53,82.18
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,201.92,117.12
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.5,258.51,160.64
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,314.92,207.27
2016,10,30,11,45,610.0,213.5,1.9,29.5,640.5,358.66,251.3
2016,10,30,12,0,365.0,313.0,1.9,30.0,572.0,373.73,270.21
2016,10,30,12,15,626.5,208.0,1.95,30.0,652.5,444.29,321.59
2016,10,30,12,30,888.0,103.0,2.0,30.0,733.0,524.42,381.84
2016,10,30,12,45,889.0,100.5,2.1,30.0,725.5,569.42,418.27
2016,10,30,13,0,890.0,98.0,2.2,30.0,718.0,612.11,452.43
2016,10,30,13,15,885.0,97.0,2.25,30.0,701.5,649.97,482.24
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,684.78,509.36
2016,10,30,13,45,875.0,93.5,2.35,30.5,661.0,714.94,531.82
2016,10,30,14,0,870.0,91.0,2.4,31.0,637.0,741.75,551.17
2016,10,30,14,15,859.0,89.0,2.45,30.5,605.0,761.11,566.63
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,784.73,585.26
2016,10,30,14,45,834.0,84.0,2.55,30.0,535.0,793.51,592.75
2016,10,30,15,0,820.0,81.0,2.6,30.0,497.0,798.34,597.82
2016,10,30,15,15,798.0,78.0,2.6,29.5,453.0,792.54,596.63
2016,10,30,15,30,776.0,75.0,2.6,29.0,409.0,782.78,592.77
2016,10,30,15,45,746.5,70.5,2.6,29.0,360.5,760.93,579.16
2016,10,30,16,0,717.0,66.0,2.6,29.0,312.0,735.43,562.57
2016,10,30,16,15,669.5,60.5,2.25,28.0,261.5,689.75,530.95
2016,10,30,16,30,622.0,55.0,1.9,27.0,211.0,648.72,500.9
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.5,574.12,443.3
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,498.88,381.61
2016,10,30,17,15,335.5,28.5,1.25,25.0,67.5,366.65,266.27
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,210.08,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.0,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,80.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,160.0,14.0,1.1,15.0,19.0,11.02,0.0
2016,10,31,7,15,312.5,26.5,1.35,16.0,61.0,21.92,11.19
2016,10,31,7,30,465.0,39.0,1.6,17.0,103.0,32.5,22.35
2016,10,31,7,45,554.5,46.0,1.9,18.0,155.0,38.36,27.92
2016,10,31,8,0,644.0,53.0,2.2,19.0,207.0,48.1,36.6
2016,10,31,8,15,694.0,58.5,2.25,20.0,259.5,52.96,40.81
2016,10,31,8,30,744.0,64.0,2.3,21.0,312.0,57.83,44.85
2016,10,31,8,45,780.5,67.0,2.4,22.0,362.5,60.57,46.92
2016,10,31,9,0,817.0,70.0,2.5,23.0,413.0,63.34,48.96
2016,10,31,9,15,838.5,72.5,2.6,23.5,458.5,65.48,50.53
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,67.59,52.06
2016,10,31,9,45,876.0,77.0,2.8,24.5,543.5,76.7,59.47
2016,10,31,10,0,892.0,79.0,2.9,25.0,583.0,78.78,60.93
2016,10,31,10,15,902.5,80.5,2.9,25.5,615.5,80.31,61.94
2016,10,31,10,30,913.0,82.0,2.9,26.0,648.0,81.75,62.88
2016,10,31,10,45,919.5,83.0,2.95,26.5,672.5,140.21,76.1
2016,10,31,11,0,926.0,84.0,3.0,27.0,697.0,199.93,113.07
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.0,258.96,159.32
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,317.35,209.1
2016,10,31,11,45,931.5,87.5,3.15,27.5,738.5,373.63,258.03
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,428.28,305.2
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.5,480.1,349.75
2016,10,31,12,30,928.0,89.0,3.2,28.0,745.0,529.86,391.63
2016,10,31,12,45,924.0,89.0,3.25,28.5,735.5,575.79,428.89
2016,10,31,13,0,920.0,89.0,3.3,29.0,726.0,619.02,463.08
2016,10,31,13,15,914.0,88.5,3.3,29.0,708.5,657.67,493.94
2016,10,31,13,30,908.0,88.0,3.3,29.0,691.0,693.15,521.89
2016,10,31,13,45,898.0,87.0,3.35,29.0,665.0,722.06,544.94
2016,10,31,14,0,888.0,86.0,3.4,29.0,639.0,747.29,564.55
2016,10,31,14,15,875.5,84.0,3.4,29.0,606.5,765.87,578.4
2016,10,31,14,30,863.0,82.0,3.4,29.0,574.0,780.55,589.72
2016,10,31,14,45,844.5,80.5,3.4,29.0,534.5,795.45,601.38
2016,10,31,15,0,826.0,79.0,3.4,29.0,495.0,798.49,604.93
2016,10,31,15,15,802.5,76.0,3.3,28.5,450.0,791.52,602.39
2016,10,31,15,30,779.0,73.0,3.2,28.0,405.0,780.56,597.08
2016,10,31,15,45,744.5,69.0,3.15,28.0,356.0,755.1,580.43
2016,10,31,16,0,710.0,65.0,3.1,28.0,307.0,725.97,560.72
2016,10,31,16,15,660.5,60.0,2.7,27.0,256.0,685.54,532.44
2016,10,31,16,30,611.0,55.0,2.3,26.0,205.0,637.47,496.81
2016,10,31,16,45,530.0,47.5,1.9,25.0,155.0,557.24,434.88
2016,10,31,17,0,449.0,40.0,1.5,24.0,105.0,476.53,368.67
2016,10,31,17,15,309.0,28.0,1.45,23.0,64.0,343.43,249.29
2016,10,31,17,30,169.0,16.0,1.4,22.0,23.0,147.72,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.0,6.5,2.15,20.0,7.5,0.0,0.0
2016,11,1,7,0,70.0,13.0,2.3,20.0,15.0,10.23,0.0
2016,11,1,7,15,205.5,28.0,2.6,20.5,52.0,21.35,10.06
2016,11,1,7,30,341.0,43.0,2.9,21.0,89.0,35.16,24.1
2016,11,1,7,45,429.5,52.5,3.2,22.0,136.5,42.6,31.02
2016,11,1,8,0,518.0,62.0,3.5,23.0,184.0,50.1,37.67
2016,11,1,8,15,572.5,69.0,3.65,23.5,233.5,55.34,42.23
2016,11,1,8,30,627.0,76.0,3.8,24.0,283.0,60.58,46.64
2016,11,1,8,45,667.0,80.0,4.0,24.5,331.0,63.44,48.89
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,66.35,51.13
2016,11,1,9,15,732.5,87.5,4.2,25.5,422.5,74.34,57.62
2016,11,1,9,30,758.0,91.0,4.2,26.0,466.0,76.78,59.37
2016,11,1,9,45,496.0,172.0,4.25,26.5,425.0,114.51,90.51
2016,11,1,10,0,234.0,253.0,4.3,27.0,384.0,162.6,129.58
2016,11,1,10,15,280.0,261.0,4.3,27.5,427.0,161.43,128.01
2016,11,1,10,30,326.0,269.0,4.3,28.0,470.0,166.06,131.25
2016,11,1,10,45,325.0,281.5,4.3,28.5,488.5,199.6,140.59
2016,11,1,11,0,324.0,294.0,4.3,29.0,507.0,234.69,163.66
2016,11,1,11,15,333.0,296.0,4.3,29.0,520.0,265.76,187.0
2016,11,1,11,30,342.0,298.0,4.3,29.0,533.0,297.48,212.45
2016,11,1,11,45,227.5,318.0,4.3,29.5,475.0,302.72,221.41
2016,11,1,12,0,113.0,338.0,4.3,30.0,417.0,292.52,217.09
2016,11,1,12,15,139.5,340.5,4.3,30.0,438.5,320.83,238.84
2016,11,1,12,30,166.0,343.0,4.3,30.0,460.0,350.66,261.85
2016,11,1,12,45,137.0,336.0,4.3,30.5,432.0,346.28,259.04
2016,11,1,13,0,108.0,329.0,4.3,31.0,404.0,329.87,247.07
2016,11,1,13,15,145.0,323.0,4.3,31.0,421.0,368.67,276.97
2016,11,1,13,30,182.0,317.0,4.3,31.0,438.0,401.41,302.42
2016,11,1,13,45,131.0,299.0,4.3,31.0,384.5,364.2,275.0
2016,11,1,14,0,80.0,281.0,4.3,31.0,331.0,307.28,232.5
2016,11,1,14,15,94.5,269.5,4.25,31.0,325.5,315.69,239.97
2016,11,1,14,30,109.0,258.0,4.2,31.0,320.0,324.56,247.75
2016,11,1,14,45,452.0,169.0,4.2,31.0,398.5,568.76,437.39
2016,11,1,15,0,795.0,80.0,4.2,31.0,477.0,771.73,586.32
2016,11,1,15,15,397.5,79.0,4.1,30.5,277.5,456.43,357.24
2016,11,1,15,30,0.0,78.0,4.0,30.0,78.0,59.96,42.37
2016,11,1,15,45,339.5,72.0,3.95,30.0,186.5,400.94,319.62
2016,11,1,16,0,679.0,66.0,3.9,30.0,295.0,698.31,541.7
2016,11,1,16,15,629.0,60.5,3.45,29.0,245.5,657.24,510.97
2016,11,1,16,30,579.0,55.0,3.0,28.0,196.0,608.33,474.59
2016,11,1,16,45,494.5,47.5,2.65,27.5,147.5,525.65,410.07
2016,11,1,17,0,410.0,40.0,2.3,27.0,99.0,442.61,341.58
2016,11,1,17,15,271.0,27.5,2.2,26.5,59.5,310.97,221.02
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,116.98,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,9.44,0.0
2016,11,2,7,15,131.0,30.5,2.7,22.0,46.5,22.88,10.58
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,36.64,25.16
2016,11,2,7,45,341.0,60.5,3.15,22.5,127.5,45.42,33.32
2016,11,2,8,0,440.0,72.0,3.4,23.0,174.0,54.27,41.24
2016,11,2,8,15,499.0,80.0,3.55,23.5,222.5,62.95,48.77
2016,11,2,8,30,558.0,88.0,3.7,24.0,271.0,68.59,53.5
2016,11,2,8,45,608.0,91.5,3.85,24.5,319.0,70.8,55.18
2016,11,2,9,0,658.0,95.0,4.0,25.0,367.0,73.16,56.92
2016,11,2,9,15,685.5,99.5,4.05,25.5,410.0,75.89,58.93
2016,11,2,9,30,713.0,104.0,4.1,26.0,453.0,78.59,60.91
2016,11,2,9,45,737.0,105.5,4.15,26.5,492.0,79.28,61.18
2016,11,2,10,0,761.0,107.0,4.2,27.0,531.0,86.72,67.09
2016,11,2,10,15,523.0,191.0,4.15,27.0,490.0,124.06,97.77
2016,11,2,10,30,285.0,275.0,4.1,27.0,449.0,168.06,133.47
2016,11,2,10,45,546.5,194.5,4.05,27.5,546.0,162.9,106.07
2016,11,2,11,0,808.0,114.0,4.0,28.0,643.0,193.61,112.97
2016,11,2,11,15,534.0,218.0,3.9,28.0,571.5,254.85,171.43
2016,11,2,11,30,260.0,322.0,3.8,28.0,500.0,290.39,210.47
2016,11,2,11,45,191.0,329.5,3.75,28.5,461.0,297.94,219.35
2016,11,2,12,0,122.0,337.0,3.7,29.0,422.0,295.89,220.06
2016,11,2,12,15,186.5,335.0,3.6,29.0,465.0,336.45,250.56
2016,11,2,12,30,251.0,333.0,3.5,29.0,508.0,383.09,285.96
2016,11,2,12,45,147.5,313.0,3.4,29.0,416.0,333.3,250.36
2016,11,2,13,0,44.0,293.0,3.3,29.0,324.0,263.23,198.11
2016,11,2,13,15,414.5,208.0,3.15,28.5,481.5,455.5,346.56
2016,11,2,13,30,785.0,123.0,3.0,28.0,639.0,647.18,490.21
2016,11,2,13,45,401.5,174.5,2.95,28.0,438.5,461.67,353.41
2016,11,2,14,0,18.0,226.0,2.9,28.0,238.0,196.72,148.82
2016,11,2,14,15,372.5,172.0,2.8,28.0,382.0,475.84,368.14
2016,11,2,14,30,727.0,118.0,2.7,28.0,526.0,720.93,549.35
2016,11,2,14,45,679.5,123.5,2.65,28.0,484.0,710.79,541.43
2016,11,2,15,0,632.0,129.0,2.6,28.0,442.0,695.57,531.87
2016,11,2,15,15,602.0,123.5,2.45,27.5,400.0,678.68,521.68
2016,11,2,15,30,572.0,118.0,2.3,27.0,358.0,657.96,508.61
2016,11,2,15,45,518.5,113.5,2.2,27.0,311.0,607.71,473.12
2016,11,2,16,0,465.0,109.0,2.1,27.0,264.0,563.72,441.59
2016,11,2,16,15,406.0,98.0,1.9,26.5,217.0,504.84,397.94
2016,11,2,16,30,347.0,87.0,1.7,26.0,170.0,444.68,351.55
2016,11,2,16,45,254.5,72.0,1.55,25.5,125.0,332.93,263.65
2016,11,2,17,0,162.0,57.0,1.4,25.0,80.0,243.16,189.12
2016,11,2,17,15,81.0,34.5,1.5,24.5,46.0,148.69,102.41
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.15,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,13.34,3.5
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,23.67,14.34
2016,11,3,7,45,0.0,49.0,1.6,21.5,49.0,36.8,26.07
2016,11,3,8,0,0.0,67.0,1.8,22.0,67.0,49.77,37.53
2016,11,3,8,15,0.0,86.5,1.85,22.0,86.5,63.59,49.62
2016,11,3,8,30,0.0,106.0,1.9,22.0,106.0,77.25,61.38
2016,11,3,8,45,16.0,132.5,1.95,22.5,139.5,95.33,76.58
2016,11,3,9,0,32.0,159.0,2.0,23.0,173.0,109.35,88.09
2016,11,3,9,15,27.5,172.0,2.0,23.0,184.5,117.81,94.94
2016,11,3,9,30,23.0,185.0,2.0,23.0,196.0,131.37,106.0
2016,11,3,9,45,23.5,198.5,2.0,23.5,210.5,140.68,113.21
2016,11,3,10,0,24.0,212.0,2.0,24.0,225.0,149.85,120.25
2016,11,3,10,15,15.0,202.0,1.9,24.0,210.5,144.56,115.59
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,138.79,110.61
2016,11,3,10,45,3.0,103.0,1.75,24.5,105.0,79.23,58.1
2016,11,3,11,0,0.0,14.0,1.7,25.0,14.0,10.72,3.04
2016,11,3,11,15,0.0,14.5,1.6,25.0,14.5,11.11,3.35
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,11.5,3.66
2016,11,3,11,45,0.0,45.5,1.45,25.0,45.5,34.98,22.6
2016,11,3,12,0,0.0,76.0,1.4,25.0,76.0,58.58,41.48
2016,11,3,12,15,0.0,92.5,1.3,25.0,92.5,71.39,51.66
2016,11,3,12,30,0.0,109.0,1.2,25.0,109.0,84.09,61.71
2016,11,3,12,45,2.0,148.5,1.2,25.0,150.0,115.81,86.71
2016,11,3,13,0,4.0,188.0,1.2,25.0,191.0,148.55,112.29
2016,11,3,13,15,2.0,101.5,1.25,25.0,103.0,79.62,58.2
2016,11,3,13,30,0.0,15.0,1.3,25.0,15.0,11.49,3.66
2016,11,3,13,45,0.0,37.0,1.4,25.5,37.0,28.38,17.34
2016,11,3,14,0,0.0,59.0,1.5,26.0,59.0,45.33,30.95
2016,11,3,14,15,0.0,50.5,1.55,25.5,50.5,38.75,25.77
2016,11,3,14,30,0.0,42.0,1.6,25.0,42.0,32.18,20.57
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,28.31,17.49
2016,11,3,15,0,0.0,32.0,1.7,25.0,32.0,24.46,14.4
2016,11,3,15,15,0.0,19.5,1.65,25.0,19.5,14.87,6.58
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,18.5,3.25,18.0,18.5,14.12,3.64
2016,11,4,7,30,0.0,33.0,3.3,18.0,33.0,25.0,15.61
2016,11,4,7,45,0.0,52.5,3.4,18.5,52.5,39.06,28.33
2016,11,4,8,0,0.0,72.0,3.5,19.0,72.0,52.94,40.75
2016,11,4,8,15,2.0,92.0,3.55,19.0,92.5,67.02,53.23
2016,11,4,8,30,4.0,112.0,3.6,19.0,113.0,80.96,65.4
2016,11,4,8,45,15.5,134.0,3.7,19.0,140.0,96.11,78.43
2016,11,4,9,0,27.0,156.0,3.8,19.0,167.0,107.49,88.04
2016,11,4,9,15,32.5,175.0,3.8,19.5,189.5,119.41,97.82
2016,11,4,9,30,38.0,194.0,3.8,20.0,212.0,131.06,107.25
2016,11,4,9,45,41.0,211.0,3.8,20.5,232.0,141.34,115.42
2016,11,4,10,0,44.0,228.0,3.8,21.0,252.0,151.37,123.3
2016,11,4,10,15,28.5,219.5,3.75,21.0,235.5,147.46,119.74
2016,11,4,10,30,13.0,211.0,3.7,21.0,219.0,150.63,122.14
2016,11,4,10,45,8.5,200.5,3.65,21.0,206.0,146.28,112.81
2016,11,4,11,0,4.0,190.0,3.6,21.0,193.0,140.79,108.37
2016,11,4,11,15,9.0,211.5,3.55,21.0,217.5,157.98,121.72
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,176.15,135.85
2016,11,4,11,45,22.0,255.5,3.5,21.5,270.5,197.0,151.78
2016,11,4,12,0,30.0,278.0,3.5,22.0,299.0,219.24,168.81
2016,11,4,12,15,16.5,228.5,3.45,22.0,240.5,181.0,139.22
2016,11,4,12,30,3.0,179.0,3.4,22.0,182.0,139.15,106.4
2016,11,4,12,45,7.5,203.5,3.35,22.5,209.5,161.38,123.9
2016,11,4,13,0,12.0,228.0,3.3,23.0,237.0,184.81,142.17
2016,11,4,13,15,9.0,211.5,3.25,23.0,218.0,171.66,131.95
2016,11,4,13,30,6.0,195.0,3.2,23.0,199.0,157.84,121.2
2016,11,4,13,45,16.0,215.5,3.2,23.0,225.5,183.58,141.95
2016,11,4,14,0,26.0,236.0,3.2,23.0,252.0,211.46,164.33
2016,11,4,14,15,13.0,175.5,3.15,22.5,183.5,151.01,116.85
2016,11,4,14,30,0.0,115.0,3.1,22.0,115.0,90.07,68.0
2016,11,4,14,45,0.0,72.5,3.1,22.0,72.5,55.69,40.2
2016,11,4,15,0,0.0,30.0,3.1,22.0,30.0,22.92,13.34
2016,11,4,15,15,0.0,37.5,3.0,22.0,37.5,28.66,18.16
2016,11,4,15,30,0.0,45.0,2.9,22.0,45.0,34.41,22.99
2016,11,4,15,45,0.0,39.5,2.85,22.0,39.5,30.17,19.53
2016,11,4,16,0,0.0,34.0,2.8,22.0,34.0,25.93,16.04
2016,11,4,16,15,0.0,27.5,2.6,21.5,27.5,20.94,11.91
2016,11,4,16,30,0.0,21.0,2.4,21.0,21.0,15.97,7.72
2016,11,4,16,45,0.0,15.5,2.25,21.0,15.5,11.77,4.11
2016,11,4,17,0,0.0,10.0,2.1,21.0,10.0,7.58,0.5
2016,11,4,17,15,0.0,5.5,2.0,20.5,5.5,4.16,0.0
2016,11,4,17,30,0.0,1.0,1.9,20.0,1.0,0.79,0.0
2016,11,4,17,45,0.0,0.5,1.85,20.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,11.5,3.2,17.0,11.5,8.74,0.0
2016,11,5,7,30,0.0,23.0,3.3,17.0,23.0,17.53,9.27
2016,11,5,7,45,0.0,38.0,3.4,17.0,38.0,29.06,19.77
2016,11,5,8,0,0.0,53.0,3.5,17.0,53.0,40.23,29.9
2016,11,5,8,15,0.0,69.0,3.45,17.0,69.0,51.9,40.36
2016,11,5,8,30,0.0,85.0,3.4,17.0,85.0,63.46,50.57
2016,11,5,8,45,2.0,111.5,3.4,17.5,112.5,81.76,66.4
2016,11,5,9,0,4.0,138.0,3.4,18.0,140.0,99.65,81.62
2016,11,5,9,15,7.0,154.0,3.3,18.5,157.5,110.79,90.81
2016,11,5,9,30,10.0,170.0,3.2,19.0,175.0,121.81,99.77
2016,11,5,9,45,15.5,188.5,3.15,19.5,197.0,134.27,109.86
2016,11,5,10,0,21.0,207.0,3.1,20.0,219.0,146.55,119.69
2016,11,5,10,15,22.5,219.0,3.0,20.5,232.5,154.72,125.99
2016,11,5,10,30,24.0,231.0,2.9,21.0,246.0,162.76,132.14
2016,11,5,10,45,15.5,216.0,2.85,21.5,225.5,156.53,120.44
2016,11,5,11,0,7.0,201.0,2.8,22.0,205.0,148.47,113.82
2016,11,5,11,15,3.5,155.0,2.75,22.0,157.0,117.57,89.29
2016,11,5,11,30,0.0,109.0,2.7,22.0,109.0,83.73,62.31
2016,11,5,11,45,14.5,191.5,2.65,22.0,201.5,149.05,113.98
2016,11,5,12,0,29.0,274.0,2.6,22.0,294.0,215.92,166.08
2016,11,5,12,15,24.5,265.0,2.55,22.0,282.0,211.34,162.61
2016,11,5,12,30,20.0,256.0,2.5,22.0,270.0,205.77,158.48
2016,11,5,12,45,18.5,249.5,2.5,22.5,262.5,202.85,156.12
2016,11,5,13,0,17.0,243.0,2.5,23.0,255.0,199.57,153.46
2016,11,5,13,15,8.5,173.5,2.5,23.0,179.5,140.68,107.41
2016,11,5,13,30,0.0,104.0,2.5,23.0,104.0,80.4,59.47
2016,11,5,13,45,69.5,194.0,2.55,23.0,236.0,211.04,164.83
2016,11,5,14,0,139.0,284.0,2.6,23.0,368.0,366.7,286.02
2016,11,5,14,15,69.5,221.5,2.6,23.0,263.5,248.4,194.13
2016,11,5,14,30,0.0,159.0,2.6,23.0,159.0,128.28,98.23
2016,11,5,14,45,0.0,112.0,2.65,23.0,112.0,88.04,66.28
2016,11,5,15,0,0.0,65.0,2.7,23.0,65.0,49.86,35.39
2016,11,5,15,15,25.5,115.5,2.7,22.5,126.0,124.02,97.14
2016,11,5,15,30,51.0,166.0,2.7,22.0,187.0,208.41,166.38
2016,11,5,15,45,42.0,146.5,2.7,22.0,162.5,185.13,147.65
2016,11,5,16,0,33.0,127.0,2.7,22.0,138.0,161.23,128.35
2016,11,5,16,15,24.0,106.0,2.55,21.5,113.0,134.56,106.6
2016,11,5,16,30,15.0,85.0,2.4,21.0,88.0,94.3,73.18
2016,11,5,16,45,91.5,69.0,2.3,21.0,81.5,174.7,140.31
2016,11,5,17,0,168.0,53.0,2.2,21.0,75.0,241.57,191.17
2016,11,5,17,15,92.5,31.0,2.15,20.5,42.0,147.42,95.9
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,20.45,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,15.0,2.05,15.5,15.0,11.43,0.85
2016,11,6,7,30,0.0,30.0,2.2,16.0,30.0,22.85,13.81
2016,11,6,7,45,0.0,49.0,2.4,16.5,49.0,36.61,26.39
2016,11,6,8,0,0.0,68.0,2.6,17.0,68.0,50.2,38.65
2016,11,6,8,15,0.0,88.0,2.7,17.0,88.0,64.28,51.25
2016,11,6,8,30,0.0,108.0,2.8,17.0,108.0,78.21,63.51
2016,11,6,8,45,5.0,125.5,2.9,17.5,127.5,90.52,74.03
2016,11,6,9,0,10.0,143.0,3.0,18.0,147.0,102.72,84.27
2016,11,6,9,15,5.0,117.5,3.05,18.5,119.5,87.33,70.59
2016,11,6,9,30,0.0,92.0,3.1,19.0,92.0,70.21,55.5
2016,11,6,9,45,0.0,100.0,3.2,19.5,100.0,76.12,60.32
2016,11,6,10,0,0.0,108.0,3.3,20.0,108.0,81.98,65.05
2016,11,6,10,15,0.0,86.5,3.35,20.5,86.5,66.58,51.64
2016,11,6,10,30,0.0,65.0,3.4,21.0,65.0,49.95,37.25
2016,11,6,10,45,0.0,67.5,3.5,21.5,67.5,51.91,36.9
2016,11,6,11,0,0.0,70.0,3.6,22.0,70.0,53.86,38.35
2016,11,6,11,15,0.0,72.0,3.55,22.0,72.0,55.43,39.58
2016,11,6,11,30,0.0,74.0,3.5,22.0,74.0,56.99,40.8
2016,11,6,11,45,6.0,151.0,3.5,22.0,155.0,116.86,88.76
2016,11,6,12,0,12.0,228.0,3.5,22.0,236.0,176.51,135.89
2016,11,6,12,15,6.0,123.0,3.4,21.5,127.0,97.14,73.07
2016,11,6,12,30,0.0,18.0,3.3,21.0,18.0,13.8,5.67
2016,11,6,12,45,0.0,28.0,3.25,21.0,28.0,21.49,11.99
2016,11,6,13,0,0.0,38.0,3.2,21.0,38.0,29.18,18.3
2016,11,6,13,15,0.0,29.5,3.1,21.0,29.5,22.63,12.95
2016,11,6,13,30,0.0,21.0,3.0,21.0,21.0,16.09,7.59
2016,11,6,13,45,0.0,30.0,2.95,21.0,30.0,22.99,13.29
2016,11,6,14,0,0.0,39.0,2.9,21.0,39.0,29.9,19.01
2016,11,6,14,15,0.5,102.0,2.9,21.0,102.5,79.41,59.62
2016,11,6,14,30,1.0,165.0,2.9,21.0,166.0,134.5,104.38
2016,11,6,14,45,0.5,90.0,2.9,21.0,90.5,69.83,51.99
2016,11,6,15,0,0.0,15.0,2.9,21.0,15.0,11.44,3.87
2016,11,6,15,15,0.0,10.5,2.9,20.5,10.5,8.0,1.04
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.18,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,20.5,1.7,17.0,35.0,15.6,2.15
2016,11,7,7,30,255.0,41.0,1.9,17.0,70.0,31.01,20.55
2016,11,7,7,45,349.5,52.5,2.15,17.5,115.0,39.88,29.07
2016,11,7,8,0,444.0,64.0,2.4,18.0,160.0,51.36,39.48
2016,11,7,8,15,222.0,34.0,2.45,18.5,82.0,25.77,17.13
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.18,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,5.32,0.0
2016,11,7,9,15,0.0,73.5,2.7,20.0,73.5,56.42,43.58
2016,11,7,9,30,0.0,140.0,2.7,20.0,140.0,102.59,83.09
2016,11,7,9,45,0.0,94.5,2.75,20.5,94.5,72.21,56.71
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,37.55,26.79
2016,11,7,10,15,0.0,37.0,2.8,21.0,37.0,28.34,18.81
2016,11,7,10,30,0.0,25.0,2.8,21.0,25.0,19.14,10.85
2016,11,7,10,45,0.0,73.0,2.85,21.5,73.0,56.16,40.41
2016,11,7,11,0,0.0,121.0,2.9,22.0,121.0,92.1,69.29
2016,11,7,11,15,2.5,156.0,2.85,22.0,157.5,117.99,89.8
2016,11,7,11,30,5.0,191.0,2.8,22.0,194.0,144.34,110.56
2016,11,7,11,45,6.5,201.5,2.8,22.5,206.0,153.65,117.58
2016,11,7,12,0,8.0,212.0,2.8,23.0,218.0,163.34,124.93
2016,11,7,12,15,4.0,183.5,2.75,23.0,186.5,142.0,108.21
2016,11,7,12,30,0.0,155.0,2.7,23.0,155.0,119.34,90.36
2016,11,7,12,45,1.0,165.0,2.7,23.0,166.0,128.06,97.35
2016,11,7,13,0,2.0,175.0,2.7,23.0,177.0,137.13,104.59
2016,11,7,13,15,1.0,139.5,2.65,23.0,140.5,109.0,82.32
2016,11,7,13,30,0.0,104.0,2.6,23.0,104.0,80.39,59.54
2016,11,7,13,45,0.0,98.5,2.55,23.0,98.5,76.06,56.16
2016,11,7,14,0,0.0,93.0,2.5,23.0,93.0,71.68,52.73
2016,11,7,14,15,0.0,100.0,2.4,23.0,100.0,77.41,57.47
2016,11,7,14,30,0.0,107.0,2.3,23.0,107.0,83.41,62.45
2016,11,7,14,45,0.0,96.0,2.25,23.0,96.0,74.48,55.35
2016,11,7,15,0,0.0,85.0,2.2,23.0,85.0,65.47,48.17
2016,11,7,15,15,0.0,70.5,2.1,22.5,70.5,54.1,39.1
2016,11,7,15,30,0.0,56.0,2.0,22.0,56.0,42.88,30.03
2016,11,7,15,45,271.5,72.0,1.9,22.0,158.5,338.47,277.32
2016,11,7,16,0,543.0,88.0,1.8,22.0,261.0,604.11,481.28
2016,11,7,16,15,485.0,79.5,1.6,21.5,213.5,547.54,436.46
2016,11,7,16,30,427.0,71.0,1.4,21.0,166.0,485.35,388.08
2016,11,7,16,45,338.0,58.0,1.25,21.0,121.5,396.86,316.59
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,310.0,242.04
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,190.86,115.29
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,28.97,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.5,3.15,17.0,10.5,7.98,0.0
2016,11,8,7,30,0.0,21.0,3.3,17.0,21.0,16.0,7.82
2016,11,8,7,45,0.0,35.5,3.45,17.5,35.5,27.13,17.97
2016,11,8,8,0,0.0,50.0,3.6,18.0,50.0,38.02,27.78
2016,11,8,8,15,0.0,65.0,3.6,18.0,65.0,49.02,37.64
2016,11,8,8,30,0.0,80.0,3.6,18.0,80.0,59.93,47.27
2016,11,8,8,45,0.0,90.0,3.65,18.0,90.0,67.39,53.75
2016,11,8,9,0,0.0,100.0,3.7,18.0,100.0,74.79,60.08
2016,11,8,9,15,0.0,103.0,3.7,18.0,103.0,77.39,62.18
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,79.9,64.17
2016,11,8,9,45,1.0,137.5,3.7,18.0,138.0,101.57,82.68
2016,11,8,10,0,2.0,169.0,3.7,18.0,170.0,122.53,100.39
2016,11,8,10,15,2.0,171.5,3.75,18.0,172.5,124.75,102.04
2016,11,8,10,30,2.0,174.0,3.8,18.0,175.0,126.87,103.63
2016,11,8,10,45,8.0,197.5,3.9,18.5,202.5,143.8,112.13
2016,11,8,11,0,14.0,221.0,4.0,19.0,230.0,162.12,126.11
2016,11,8,11,15,8.0,198.0,4.1,19.0,203.0,148.2,115.02
2016,11,8,11,30,2.0,175.0,4.2,19.0,176.0,132.2,102.35
2016,11,8,11,45,13.5,218.5,4.3,19.0,227.5,167.84,130.62
2016,11,8,12,0,25.0,262.0,4.4,19.0,279.0,205.53,160.47
2016,11,8,12,15,23.0,258.0,4.4,19.0,273.5,205.23,160.39
2016,11,8,12,30,21.0,254.0,4.4,19.0,268.0,204.48,160.01
2016,11,8,12,45,46.0,278.0,4.45,19.0,308.5,244.67,192.14
2016,11,8,13,0,71.0,302.0,4.5,19.0,349.0,285.16,224.54
2016,11,8,13,15,36.5,237.5,4.5,19.0,262.0,217.57,171.27
2016,11,8,13,30,2.0,173.0,4.5,19.0,175.0,137.25,106.71
2016,11,8,13,45,1.0,165.0,4.5,19.0,166.0,130.91,101.8
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,124.41,96.67
2016,11,8,14,15,0.0,129.0,4.45,19.0,129.0,101.49,78.17
2016,11,8,14,30,0.0,101.0,4.4,19.0,101.0,78.42,59.41
2016,11,8,14,45,0.0,67.5,4.35,19.0,67.5,51.81,37.56
2016,11,8,15,0,0.0,34.0,4.3,19.0,34.0,25.98,16.13
2016,11,8,15,15,0.0,76.5,4.15,19.0,76.5,58.75,43.59
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,99.06,77.23
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,85.75,66.31
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,72.24,55.13
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,58.46,43.68
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,44.35,31.73
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,30.93,20.16
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,19.07,9.85
2016,11,8,17,15,0.0,14.0,3.3,17.5,14.0,10.65,0.8
2016,11,8,17,30,0.0,3.0,3.3,17.0,3.0,2.36,0.0
2016,11,8,17,45,0.0,1.5,3.35,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.13,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2016,11,9,7,45,0.0,6.0,3.45,14.5,6.0,4.54,0.0
2016,11,9,8,0,0.0,9.0,3.5,15.0,9.0,6.82,0.42
2016,11,9,8,15,0.0,11.5,3.6,15.0,11.5,8.73,2.16
2016,11,9,8,30,0.0,14.0,3.7,15.0,14.0,10.64,3.89
2016,11,9,8,45,0.0,44.5,3.8,15.0,44.5,34.0,24.78
2016,11,9,9,0,0.0,75.0,3.9,15.0,75.0,57.47,45.55
2016,11,9,9,15,0.0,76.5,3.95,15.0,76.5,58.75,46.53
2016,11,9,9,30,0.0,78.0,4.0,15.0,78.0,59.92,47.43
2016,11,9,9,45,0.0,79.0,4.05,15.5,79.0,60.71,47.89
2016,11,9,10,0,0.0,80.0,4.1,16.0,80.0,61.51,48.36
2016,11,9,10,15,0.0,85.0,4.1,16.0,85.0,65.41,51.64
2016,11,9,10,30,0.0,90.0,4.1,16.0,90.0,69.31,54.92
2016,11,9,10,45,0.0,51.5,4.15,16.5,51.5,39.53,27.42
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,9.95,2.66
2016,11,9,11,15,0.0,13.5,4.2,17.0,13.5,10.34,2.98
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,10.72,3.29
2016,11,9,11,45,0.0,80.0,4.25,17.0,80.0,61.64,45.54
2016,11,9,12,0,0.0,146.0,4.3,17.0,146.0,111.68,86.54
2016,11,9,12,15,0.0,129.0,4.2,17.0,129.0,99.18,76.27
2016,11,9,12,30,0.0,112.0,4.1,17.0,112.0,86.35,65.79
2016,11,9,12,45,0.0,105.5,4.1,17.5,105.5,81.41,61.64
2016,11,9,13,0,0.0,99.0,4.1,18.0,99.0,76.4,57.45
2016,11,9,13,15,0.0,88.5,4.05,18.0,88.5,68.22,50.79
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,60.05,44.13
2016,11,9,13,45,4.0,136.5,4.0,18.5,139.0,109.43,84.67
