Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,14,0,8.0,195.0,4.0,19.0,200.0,162.7,127.88
2016,11,9,14,15,4.0,115.5,4.0,19.0,118.0,93.14,71.43
2016,11,9,14,30,0.0,36.0,4.0,19.0,36.0,27.55,17.33
2016,11,9,14,45,0.0,51.0,4.0,19.0,51.0,39.07,27.0
2016,11,9,15,0,0.0,66.0,4.0,19.0,66.0,50.63,36.71
2016,11,9,15,15,0.0,46.0,3.9,18.5,46.0,35.19,23.96
2016,11,9,15,30,0.0,26.0,3.8,18.0,26.0,19.82,11.13
2016,11,9,15,45,0.0,22.5,3.7,18.0,22.5,17.13,8.89
2016,11,9,16,0,0.0,19.0,3.6,18.0,19.0,14.45,6.62
2016,11,9,16,15,0.0,15.5,3.3,17.5,15.5,11.77,4.36
2016,11,9,16,30,0.0,12.0,3.0,17.0,12.0,9.1,2.07
2016,11,9,16,45,0.0,8.5,2.7,17.0,8.5,6.44,0.0
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,3.78,0.0
2016,11,9,17,15,0.0,2.5,2.35,16.5,2.5,1.89,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.3,13.0,15.5,11.83,0.0
2016,11,10,7,30,0.0,31.0,2.3,13.0,31.0,23.32,14.06
2016,11,10,7,45,1.5,51.5,2.35,13.5,52.0,37.95,27.77
2016,11,10,8,0,3.0,72.0,2.4,14.0,73.0,52.41,40.99
2016,11,10,8,15,12.0,91.5,2.35,14.0,95.5,66.19,53.51
2016,11,10,8,30,21.0,111.0,2.3,14.0,118.0,79.87,65.74
2016,11,10,8,45,177.5,127.5,2.25,14.5,195.5,89.77,74.27
2016,11,10,9,0,334.0,144.0,2.2,15.0,273.0,100.09,83.0
2016,11,10,9,15,167.0,139.5,2.2,15.0,204.0,98.41,81.3
2016,11,10,9,30,0.0,135.0,2.2,15.0,135.0,99.14,81.72
2016,11,10,9,45,106.0,186.0,2.25,15.5,242.0,124.38,103.15
2016,11,10,10,0,212.0,237.0,2.3,16.0,349.0,153.44,127.49
2016,11,10,10,15,106.0,155.0,2.25,16.5,211.0,107.39,87.64
2016,11,10,10,30,0.0,73.0,2.2,17.0,73.0,56.13,43.27
2016,11,10,10,45,155.0,175.5,2.2,17.5,272.0,129.48,97.06
2016,11,10,11,0,310.0,278.0,2.2,18.0,471.0,216.8,157.64
2016,11,10,11,15,243.0,295.5,2.2,18.0,449.5,244.62,181.57
2016,11,10,11,30,176.0,313.0,2.2,18.0,428.0,260.44,197.47
2016,11,10,11,45,99.5,284.0,2.2,18.5,349.0,236.72,182.08
2016,11,10,12,0,23.0,255.0,2.2,19.0,270.0,199.54,155.01
2016,11,10,12,15,13.0,218.0,2.3,19.0,227.0,171.32,133.12
2016,11,10,12,30,3.0,181.0,2.4,19.0,184.0,140.54,108.82
2016,11,10,12,45,158.5,238.0,2.5,19.5,342.5,275.81,215.84
2016,11,10,13,0,314.0,295.0,2.6,20.0,501.0,429.06,333.87
2016,11,10,13,15,281.5,293.0,2.7,20.0,474.5,430.24,335.65
2016,11,10,13,30,249.0,291.0,2.8,20.0,448.0,416.06,326.25
2016,11,10,13,45,146.5,268.5,2.9,20.0,360.5,343.22,270.46
2016,11,10,14,0,44.0,246.0,3.0,20.0,273.0,247.34,194.77
2016,11,10,14,15,89.5,244.5,2.95,20.0,294.5,286.0,227.09
2016,11,10,14,30,135.0,243.0,2.9,20.0,316.0,343.79,273.85
2016,11,10,14,45,278.5,206.5,2.9,20.0,342.0,443.54,355.3
2016,11,10,15,0,422.0,170.0,2.9,20.0,368.0,548.18,438.94
2016,11,10,15,15,359.5,162.0,2.75,19.5,319.5,482.47,389.52
2016,11,10,15,30,297.0,154.0,2.6,19.0,271.0,432.87,351.89
2016,11,10,15,45,279.5,136.5,2.5,19.0,236.0,406.35,332.03
2016,11,10,16,0,262.0,119.0,2.4,19.0,201.0,378.03,310.06
2016,11,10,16,15,239.5,100.0,2.05,18.5,164.5,341.81,281.06
2016,11,10,16,30,217.0,81.0,1.7,18.0,128.0,304.14,249.68
2016,11,10,16,45,179.0,61.5,1.4,17.5,93.0,251.6,204.61
2016,11,10,17,0,141.0,42.0,1.1,17.0,58.0,197.95,156.06
2016,11,10,17,15,70.5,21.0,1.05,16.0,29.0,102.34,50.15
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.5,1.75,11.5,6.5,4.92,0.0
2016,11,11,7,30,0.0,13.0,2.0,12.0,13.0,9.87,2.67
2016,11,11,7,45,0.0,22.0,2.25,13.0,22.0,16.74,9.13
2016,11,11,8,0,0.0,31.0,2.5,14.0,31.0,23.64,15.44
2016,11,11,8,15,0.0,40.5,2.35,14.5,40.5,30.93,22.07
2016,11,11,8,30,0.0,50.0,2.2,15.0,50.0,38.25,28.6
2016,11,11,8,45,135.5,100.5,2.05,15.5,152.5,73.16,59.43
2016,11,11,9,0,271.0,151.0,1.9,16.0,255.0,103.1,85.32
2016,11,11,9,15,135.5,79.0,1.95,16.5,131.0,56.58,44.34
2016,11,11,9,30,0.0,7.0,2.0,17.0,7.0,5.33,0.0
2016,11,11,9,45,0.0,53.5,2.05,18.0,53.5,40.99,30.31
2016,11,11,10,0,0.0,100.0,2.1,19.0,100.0,76.22,60.48
2016,11,11,10,15,0.0,75.5,2.1,19.0,75.5,58.04,44.68
2016,11,11,10,30,0.0,51.0,2.1,19.0,51.0,39.12,28.3
2016,11,11,10,45,0.0,92.0,2.15,19.5,92.0,70.88,52.86
2016,11,11,11,0,0.0,133.0,2.2,20.0,133.0,100.55,76.73
2016,11,11,11,15,168.0,210.0,2.2,20.0,319.0,178.98,132.14
2016,11,11,11,30,336.0,287.0,2.2,20.0,505.0,280.51,205.8
2016,11,11,11,45,351.0,287.5,2.2,20.5,518.0,312.51,231.68
2016,11,11,12,0,366.0,288.0,2.2,21.0,531.0,345.53,258.79
2016,11,11,12,15,281.0,304.0,2.2,21.0,490.5,350.59,266.5
2016,11,11,12,30,196.0,320.0,2.2,21.0,450.0,342.05,262.59
2016,11,11,12,45,541.5,203.0,2.25,21.5,557.0,452.57,346.84
2016,11,11,13,0,887.0,86.0,2.3,22.0,664.0,571.79,437.99
2016,11,11,13,15,882.0,85.0,2.3,22.0,648.0,608.7,468.0
2016,11,11,13,30,877.0,84.0,2.3,22.0,632.0,642.62,495.68
2016,11,11,13,45,869.5,82.5,2.3,22.5,608.5,671.29,518.06
2016,11,11,14,0,862.0,81.0,2.3,23.0,585.0,696.6,537.59
2016,11,11,14,15,684.5,130.5,2.25,22.5,517.0,659.12,510.79
2016,11,11,14,30,507.0,180.0,2.2,22.0,449.0,591.22,461.51
2016,11,11,14,45,479.5,171.0,2.2,22.0,411.5,578.43,454.1
2016,11,11,15,0,452.0,162.0,2.2,22.0,374.0,562.21,443.58
2016,11,11,15,15,437.0,149.0,2.05,22.0,338.0,548.61,434.51
2016,11,11,15,30,422.0,136.0,1.9,22.0,302.0,532.29,423.18
2016,11,11,15,45,407.0,119.5,1.8,22.0,262.5,509.34,406.84
2016,11,11,16,0,392.0,103.0,1.7,22.0,223.0,483.83,388.0
2016,11,11,16,15,358.5,87.5,1.45,21.5,182.5,441.96,355.53
2016,11,11,16,30,325.0,72.0,1.2,21.0,142.0,398.42,320.25
2016,11,11,16,45,271.0,55.5,0.95,20.5,103.0,335.54,267.68
2016,11,11,17,0,217.0,39.0,0.7,20.0,64.0,272.77,211.22
2016,11,11,17,15,108.5,19.5,0.7,19.5,32.0,145.35,65.36
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,174.0,15.5,3.2,12.0,33.0,12.61,0.0
2016,11,12,7,30,348.0,31.0,3.3,12.0,66.0,25.67,15.79
2016,11,12,7,45,446.5,40.0,3.45,12.5,112.0,33.07,23.49
2016,11,12,8,0,545.0,49.0,3.6,13.0,158.0,40.57,30.57
2016,11,12,8,15,603.5,55.0,3.6,13.5,206.5,45.45,35.12
2016,11,12,8,30,662.0,61.0,3.6,14.0,255.0,50.37,39.53
2016,11,12,8,45,699.0,66.0,3.65,15.0,302.0,58.75,46.78
2016,11,12,9,0,736.0,71.0,3.7,16.0,349.0,62.91,50.16
2016,11,12,9,15,762.5,74.0,3.65,16.5,392.5,65.35,52.07
2016,11,12,9,30,789.0,77.0,3.6,17.0,436.0,67.78,53.95
2016,11,12,9,45,805.5,80.5,3.55,17.5,474.0,70.36,55.93
2016,11,12,10,0,822.0,84.0,3.5,18.0,512.0,72.88,57.85
2016,11,12,10,15,835.0,86.0,3.4,18.0,544.0,74.26,58.9
2016,11,12,10,30,848.0,88.0,3.3,18.0,576.0,75.62,59.95
2016,11,12,10,45,854.5,90.5,3.2,18.5,600.0,111.38,65.2
2016,11,12,11,0,861.0,93.0,3.1,19.0,624.0,168.49,96.6
2016,11,12,11,15,867.0,94.0,3.0,19.0,641.0,229.87,143.31
2016,11,12,11,30,873.0,95.0,2.9,19.0,658.0,284.61,190.06
2016,11,12,11,45,879.0,93.5,2.85,19.5,667.5,336.99,236.54
2016,11,12,12,0,885.0,92.0,2.8,20.0,677.0,388.5,282.38
2016,11,12,12,15,885.0,92.0,2.7,20.0,677.5,437.74,326.31
2016,11,12,12,30,885.0,92.0,2.6,20.0,678.0,485.15,367.73
2016,11,12,12,45,881.5,92.0,2.55,20.5,669.5,528.82,404.56
2016,11,12,13,0,878.0,92.0,2.5,21.0,661.0,569.98,438.35
2016,11,12,13,15,872.5,91.5,2.45,21.0,645.0,606.87,468.87
2016,11,12,13,30,867.0,91.0,2.4,21.0,629.0,640.8,496.49
2016,11,12,13,45,592.5,171.5,2.4,21.0,533.0,580.1,451.42
2016,11,12,14,0,318.0,252.0,2.4,21.0,437.0,471.68,369.18
2016,11,12,14,15,256.5,245.5,2.4,21.0,389.5,438.18,344.91
2016,11,12,14,30,195.0,239.0,2.4,21.0,342.0,383.99,303.97
2016,11,12,14,45,97.5,188.0,2.4,21.0,239.5,264.74,210.62
2016,11,12,15,0,0.0,137.0,2.4,21.0,137.0,112.22,86.64
2016,11,12,15,15,0.0,123.5,2.3,20.5,123.5,101.48,78.47
2016,11,12,15,30,0.0,110.0,2.2,20.0,110.0,90.63,69.91
2016,11,12,15,45,0.0,95.5,2.1,20.0,95.5,78.67,60.17
2016,11,12,16,0,0.0,81.0,2.0,20.0,81.0,66.55,50.17
2016,11,12,16,15,0.0,66.0,1.75,19.5,66.0,53.7,39.5
2016,11,12,16,30,0.0,51.0,1.5,19.0,51.0,40.56,28.39
2016,11,12,16,45,0.0,36.5,1.3,18.5,36.5,27.91,17.56
2016,11,12,17,0,0.0,22.0,1.1,18.0,22.0,16.77,7.86
2016,11,12,17,15,0.0,11.0,1.1,17.5,11.0,8.36,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.0,17.0,1.2,11.5,30.0,12.98,0.0
2016,11,13,7,30,262.0,34.0,1.4,12.0,60.0,25.96,15.86
2016,11,13,7,45,363.0,46.0,1.65,12.5,104.5,37.52,27.38
2016,11,13,8,0,464.0,58.0,1.9,13.0,149.0,47.12,36.39
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.0,53.17,42.01
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,59.23,47.43
2016,11,13,8,45,550.0,92.0,1.6,14.5,273.5,71.29,57.99
2016,11,13,9,0,511.0,110.0,1.5,15.0,302.0,79.82,65.26
2016,11,13,9,15,624.0,101.5,1.4,15.5,364.0,77.1,62.58
2016,11,13,9,30,737.0,93.0,1.3,16.0,426.0,72.51,58.28
2016,11,13,9,45,758.0,96.5,1.25,17.0,464.5,74.68,59.78
2016,11,13,10,0,779.0,100.0,1.2,18.0,503.0,83.19,66.7
2016,11,13,10,15,794.0,102.5,1.1,18.5,535.0,84.65,67.64
2016,11,13,10,30,809.0,105.0,1.0,19.0,567.0,86.14,68.62
2016,11,13,10,45,819.0,107.0,0.95,20.0,592.0,118.59,72.13
2016,11,13,11,0,829.0,109.0,0.9,21.0,617.0,173.96,101.19
2016,11,13,11,15,835.5,110.0,0.9,21.0,634.5,228.57,141.29
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,283.08,186.41
2016,11,13,11,45,842.5,113.0,0.95,21.5,660.5,336.29,232.18
2016,11,13,12,0,843.0,115.0,1.0,22.0,669.0,388.33,276.97
2016,11,13,12,15,843.0,115.0,1.05,22.0,669.5,437.15,319.15
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,484.24,359.1
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,528.02,395.67
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,569.53,429.71
2016,11,13,13,15,834.5,112.0,1.2,22.0,639.0,605.41,458.6
2016,11,13,13,30,828.0,111.0,1.2,22.0,623.0,638.24,484.68
2016,11,13,13,45,820.0,108.5,1.3,22.5,599.0,665.47,506.24
2016,11,13,14,0,812.0,106.0,1.4,23.0,575.0,689.28,525.08
2016,11,13,14,15,798.0,103.5,1.4,23.0,544.0,705.31,538.38
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,717.52,548.58
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.5,716.54,549.02
2016,11,13,15,0,703.0,108.0,1.4,23.0,432.0,707.51,544.03
2016,11,13,15,15,674.0,103.0,1.35,22.5,389.5,693.77,536.36
2016,11,13,15,30,645.0,98.0,1.3,22.0,347.0,676.2,525.82
2016,11,13,15,45,595.5,93.0,1.3,22.0,300.0,638.12,499.58
2016,11,13,16,0,546.0,88.0,1.3,22.0,253.0,596.25,469.82
2016,11,13,16,15,485.5,78.5,1.2,21.0,205.5,537.4,427.04
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,474.79,379.15
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.0,384.2,306.1
2016,11,13,17,0,239.0,42.0,0.9,19.0,68.0,295.56,228.33
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.0,155.75,54.46
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,127.0,17.0,2.1,12.5,29.0,12.96,0.0
2016,11,14,7,30,254.0,34.0,2.4,13.0,58.0,25.91,15.47
2016,11,14,7,45,356.0,46.5,2.7,14.0,103.0,37.97,27.51
2016,11,14,8,0,458.0,59.0,3.0,15.0,148.0,47.95,36.76
2016,11,14,8,15,521.5,67.5,3.05,15.5,196.0,54.36,42.68
2016,11,14,8,30,585.0,76.0,3.1,16.0,244.0,60.76,48.38
2016,11,14,8,45,632.0,81.0,3.2,17.0,291.5,64.32,51.31
2016,11,14,9,0,679.0,86.0,3.3,18.0,339.0,67.94,54.17
2016,11,14,9,15,708.0,90.5,3.3,18.5,382.5,70.94,56.53
2016,11,14,9,30,737.0,95.0,3.3,19.0,426.0,73.92,58.85
2016,11,14,9,45,762.0,97.5,3.3,19.5,465.0,75.48,59.91
2016,11,14,10,0,787.0,100.0,3.3,20.0,504.0,83.44,66.46
2016,11,14,10,15,801.0,102.0,3.25,20.5,536.0,84.54,67.1
2016,11,14,10,30,815.0,104.0,3.2,21.0,568.0,85.68,67.79
2016,11,14,10,45,828.0,105.0,3.2,22.0,593.0,115.93,70.28
2016,11,14,11,0,841.0,106.0,3.2,23.0,618.0,171.35,98.73
2016,11,14,11,15,847.0,106.5,3.15,23.0,635.0,226.06,138.93
2016,11,14,11,30,853.0,107.0,3.1,23.0,652.0,280.58,184.52
2016,11,14,11,45,872.5,100.0,3.05,23.5,664.0,332.69,229.51
2016,11,14,12,0,892.0,93.0,3.0,24.0,676.0,387.16,276.63
2016,11,14,12,15,892.0,93.0,2.9,24.0,676.5,436.7,320.28
2016,11,14,12,30,892.0,93.0,2.8,24.0,677.0,484.41,361.51
2016,11,14,12,45,890.5,92.0,2.75,24.5,669.5,528.5,398.28
2016,11,14,13,0,889.0,91.0,2.7,25.0,662.0,570.19,432.14
2016,11,14,13,15,883.5,90.5,2.65,25.0,646.0,607.48,462.69
2016,11,14,13,30,878.0,90.0,2.6,25.0,630.0,641.79,490.36
2016,11,14,13,45,870.5,88.0,2.55,25.0,606.0,670.21,513.27
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,695.25,533.37
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,720.19,552.53
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,735.46,563.66
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.0,742.56,569.51
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,745.73,572.73
2016,11,14,15,15,780.5,73.5,2.0,24.5,403.0,737.88,568.29
2016,11,14,15,30,756.0,70.0,1.8,24.0,360.0,726.12,560.95
2016,11,14,15,45,724.0,65.0,1.65,24.0,313.5,702.7,544.27
2016,11,14,16,0,692.0,60.0,1.5,24.0,267.0,675.74,524.42
2016,11,14,16,15,637.5,54.5,1.35,23.0,218.5,632.98,493.89
2016,11,14,16,30,583.0,49.0,1.2,22.0,170.0,582.47,455.51
2016,11,14,16,45,496.5,40.0,1.05,21.5,123.0,499.61,389.3
2016,11,14,17,0,410.0,31.0,0.9,21.0,76.0,417.18,315.54
2016,11,14,17,15,205.0,15.5,0.95,20.5,38.0,216.4,63.75
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.0,12.5,2.5,12.5,32.5,9.83,0.0
2016,11,15,7,30,444.0,25.0,2.8,13.0,65.0,22.96,12.82
2016,11,15,7,45,541.5,32.0,3.15,14.0,112.5,29.56,20.14
2016,11,15,8,0,639.0,39.0,3.5,15.0,160.0,36.32,26.49
2016,11,15,8,15,695.0,43.5,3.3,15.5,210.5,40.73,30.61
2016,11,15,8,30,751.0,48.0,3.1,16.0,261.0,45.21,34.62
2016,11,15,8,45,787.0,51.5,2.95,17.0,309.5,48.68,37.54
2016,11,15,9,0,823.0,55.0,2.8,18.0,358.0,57.4,44.97
2016,11,15,9,15,847.0,57.0,2.6,18.5,402.5,60.18,47.18
2016,11,15,9,30,871.0,59.0,2.4,19.0,447.0,62.86,49.28
2016,11,15,9,45,888.5,61.0,2.25,20.0,486.0,65.32,51.06
2016,11,15,10,0,906.0,63.0,2.1,21.0,525.0,67.68,52.73
2016,11,15,10,15,917.5,64.5,2.0,22.0,557.5,69.48,53.91
2016,11,15,10,30,929.0,66.0,1.9,23.0,590.0,71.18,55.02
2016,11,15,10,45,937.0,66.5,1.85,24.0,615.5,101.85,57.04
2016,11,15,11,0,945.0,67.0,1.8,25.0,641.0,160.69,85.61
2016,11,15,11,15,950.0,68.0,1.75,25.0,658.0,219.46,127.9
2016,11,15,11,30,955.0,69.0,1.7,25.0,675.0,277.74,176.0
2016,11,15,11,45,953.5,71.5,1.65,25.5,684.0,334.65,225.02
2016,11,15,12,0,952.0,74.0,1.6,26.0,693.0,389.99,272.75
2016,11,15,12,15,952.0,74.0,1.55,26.0,693.5,442.01,317.6
2016,11,15,12,30,952.0,74.0,1.5,26.0,694.0,492.09,359.82
2016,11,15,12,45,949.0,74.0,1.5,26.5,686.0,538.54,397.64
2016,11,15,13,0,946.0,74.0,1.5,27.0,678.0,582.38,432.33
2016,11,15,13,15,941.0,73.0,1.45,27.0,661.5,621.31,463.12
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,657.11,490.88
2016,11,15,13,45,927.5,71.5,1.35,27.0,620.5,687.91,514.49
2016,11,15,14,0,919.0,71.0,1.3,27.0,596.0,715.18,535.19
2016,11,15,14,15,907.5,69.5,1.25,27.0,564.5,735.61,550.02
2016,11,15,14,30,896.0,68.0,1.2,27.0,533.0,752.24,561.69
2016,11,15,14,45,879.0,66.0,1.15,27.0,495.0,760.3,567.67
2016,11,15,15,0,862.0,64.0,1.1,27.0,457.0,764.41,571.15
2016,11,15,15,15,838.5,61.5,1.0,26.5,413.0,758.92,568.67
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,757.92,569.17
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.5,734.82,553.8
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,708.14,535.47
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,661.71,503.15
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,612.44,466.62
2016,11,15,16,45,550.0,35.5,0.65,24.5,126.0,527.41,401.22
2016,11,15,17,0,460.0,28.0,0.6,24.0,78.0,441.76,326.3
2016,11,15,17,15,230.0,14.0,0.7,23.5,39.0,227.07,51.27
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,206.5,12.5,2.05,13.0,31.0,9.83,0.0
2016,11,16,7,30,413.0,25.0,2.3,14.0,62.0,22.86,12.37
2016,11,16,7,45,513.0,33.5,2.55,15.0,109.0,30.72,21.01
2016,11,16,8,0,613.0,42.0,2.8,16.0,156.0,38.67,28.42
2016,11,16,8,15,671.5,47.0,2.75,16.5,206.0,43.38,32.8
2016,11,16,8,30,730.0,52.0,2.7,17.0,256.0,48.15,37.07
2016,11,16,8,45,766.0,56.0,2.7,18.0,304.5,51.87,40.19
2016,11,16,9,0,802.0,60.0,2.7,19.0,353.0,55.58,43.2
2016,11,16,9,15,827.5,63.0,2.55,19.5,397.5,58.34,45.41
2016,11,16,9,30,853.0,66.0,2.4,20.0,442.0,67.29,52.92
2016,11,16,9,45,869.5,68.5,2.25,21.0,481.0,70.0,54.87
2016,11,16,10,0,886.0,71.0,2.1,22.0,520.0,72.58,56.7
2016,11,16,10,15,898.5,72.5,2.5,23.0,552.5,74.32,57.81
2016,11,16,10,30,911.0,74.0,2.9,24.0,585.0,75.97,58.84
2016,11,16,10,45,918.0,76.0,3.3,25.0,610.0,105.07,60.86
2016,11,16,11,0,925.0,78.0,3.7,26.0,635.0,163.93,89.19
2016,11,16,11,15,930.0,79.0,3.8,26.0,652.5,221.79,130.66
2016,11,16,11,30,935.0,80.0,3.9,26.0,670.0,279.18,178.22
2016,11,16,11,45,939.5,79.5,4.05,26.5,679.5,334.58,226.41
2016,11,16,12,0,944.0,79.0,4.2,27.0,689.0,388.92,274.16
2016,11,16,12,15,944.5,79.0,4.25,27.0,690.0,440.84,320.07
2016,11,16,12,30,945.0,79.0,4.3,27.0,691.0,490.88,363.63
2016,11,16,12,45,941.5,79.0,4.35,27.0,683.0,536.89,403.22
2016,11,16,13,0,938.0,79.0,4.4,27.0,675.0,580.26,439.88
2016,11,16,13,15,933.0,78.0,4.4,27.0,659.0,619.02,472.24
2016,11,16,13,30,928.0,77.0,4.4,27.0,643.0,654.68,501.64
2016,11,16,13,45,920.0,76.0,4.45,27.0,618.5,685.17,526.88
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,712.17,549.21
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,732.23,566.35
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,748.48,579.94
2016,11,16,14,45,870.5,70.5,4.25,26.0,493.0,756.8,586.98
2016,11,16,15,0,853.0,69.0,4.2,26.0,455.0,768.98,596.95
2016,11,16,15,15,829.0,66.0,3.9,25.5,411.0,762.89,593.96
2016,11,16,15,30,805.0,63.0,3.6,25.0,367.0,752.82,587.99
2016,11,16,15,45,769.5,59.5,3.3,24.5,319.5,728.99,571.61
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,701.49,551.76
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,652.62,515.99
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,600.84,475.65
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,514.63,406.13
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,439.42,334.92
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,225.55,37.15
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,95.0,14.5,2.45,13.5,23.0,11.41,0.0
2016,11,17,7,30,190.0,29.0,2.8,14.0,46.0,22.03,11.35
2016,11,17,7,45,247.0,46.0,3.2,15.0,82.5,34.56,24.27
2016,11,17,8,0,304.0,63.0,3.6,16.0,119.0,46.86,35.55
2016,11,17,8,15,338.5,78.5,3.95,16.5,158.5,57.68,45.37
2016,11,17,8,30,373.0,94.0,4.3,17.0,198.0,68.21,54.71
2016,11,17,8,45,399.0,107.0,4.65,18.0,236.0,76.72,61.96
2016,11,17,9,0,425.0,120.0,5.0,19.0,274.0,84.99,68.82
2016,11,17,9,15,424.5,139.0,5.15,19.5,309.0,96.33,78.34
2016,11,17,9,30,424.0,158.0,5.3,20.0,344.0,107.22,87.35
2016,11,17,9,45,650.0,115.5,5.5,20.5,429.5,85.54,68.37
2016,11,17,10,0,876.0,73.0,5.7,21.0,515.0,73.64,57.89
2016,11,17,10,15,888.5,75.0,5.75,21.5,547.0,75.68,59.38
2016,11,17,10,30,901.0,77.0,5.8,22.0,579.0,77.63,60.79
2016,11,17,10,45,910.5,77.5,5.9,22.5,604.5,103.56,61.59
2016,11,17,11,0,920.0,78.0,6.0,23.0,630.0,161.19,88.9
2016,11,17,11,15,924.5,79.0,6.05,23.0,647.0,218.61,130.46
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,275.51,178.43
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,330.49,227.46
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,383.83,275.6
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,434.05,321.24
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,482.23,364.42
2016,11,17,12,45,918.0,83.5,6.1,24.5,669.5,527.03,403.31
2016,11,17,13,0,915.0,83.0,6.1,25.0,661.0,569.27,439.17
2016,11,17,13,15,908.0,82.0,6.0,25.0,644.0,606.05,470.7
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,639.64,499.12
2016,11,17,13,45,891.0,79.5,5.85,25.0,602.5,667.5,522.83
2016,11,17,14,0,881.0,78.0,5.8,25.0,578.0,691.79,543.49
2016,11,17,14,15,867.0,76.5,5.65,25.0,546.0,709.65,558.49
2016,11,17,14,30,853.0,75.0,5.5,25.0,514.0,723.72,569.44
2016,11,17,14,45,831.5,73.5,5.4,25.0,475.5,735.72,579.15
2016,11,17,15,0,810.0,72.0,5.3,25.0,437.0,736.85,580.91
2016,11,17,15,15,783.0,69.0,5.05,24.5,393.5,727.88,575.76
2016,11,17,15,30,756.0,66.0,4.8,24.0,350.0,714.99,567.55
2016,11,17,15,45,713.0,62.5,4.6,24.0,302.5,684.8,545.16
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,650.98,519.34
2016,11,17,16,15,611.5,53.5,4.05,23.5,207.0,605.49,484.26
2016,11,17,16,30,553.0,48.0,3.7,23.0,159.0,552.36,441.2
2016,11,17,16,45,448.5,40.0,3.4,22.5,113.0,457.4,363.16
2016,11,17,17,0,344.0,32.0,3.1,22.0,67.0,362.94,276.9
2016,11,17,17,15,172.0,16.0,3.2,21.5,33.5,188.0,15.9
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,16.5,2.2,19.0,20.5,12.98,0.0
2016,11,18,7,30,98.0,33.0,2.5,19.0,41.0,24.39,12.36
2016,11,18,7,45,219.0,48.0,2.9,19.0,83.0,35.81,24.82
2016,11,18,8,0,340.0,63.0,3.3,19.0,125.0,47.13,35.3
2016,11,18,8,15,410.0,74.0,3.7,19.0,170.5,55.33,42.84
2016,11,18,8,30,480.0,85.0,4.1,19.0,216.0,63.48,50.14
2016,11,18,8,45,240.0,48.5,4.55,19.0,114.0,36.04,26.12
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,9.12,2.39
2016,11,18,9,15,0.0,13.5,5.25,18.5,13.5,10.27,3.41
2016,11,18,9,30,0.0,15.0,5.5,18.0,15.0,11.43,4.42
2016,11,18,9,45,29.5,114.0,5.75,18.0,128.5,83.72,67.55
2016,11,18,10,0,59.0,213.0,6.0,18.0,242.0,142.06,117.59
2016,11,18,10,15,29.5,137.0,6.0,18.0,151.5,98.89,80.25
2016,11,18,10,30,0.0,61.0,6.0,18.0,61.0,46.82,35.13
2016,11,18,10,45,0.0,71.5,6.0,18.0,71.5,54.96,40.12
2016,11,18,11,0,0.0,82.0,6.0,18.0,82.0,63.11,46.79
2016,11,18,11,15,0.0,88.5,5.95,18.0,88.5,68.18,50.91
2016,11,18,11,30,0.0,95.0,5.9,18.0,95.0,73.18,54.98
2016,11,18,11,45,33.5,192.0,5.85,18.5,213.5,152.82,118.66
2016,11,18,12,0,67.0,289.0,5.8,19.0,332.0,236.64,184.94
2016,11,18,12,15,71.0,291.0,5.85,19.0,337.0,248.22,194.55
2016,11,18,12,30,75.0,293.0,5.9,19.0,342.0,260.15,204.58
2016,11,18,12,45,163.5,293.0,5.95,19.5,396.5,317.9,250.29
2016,11,18,13,0,252.0,293.0,6.0,20.0,451.0,378.75,298.83
2016,11,18,13,15,283.0,279.5,6.05,19.5,453.5,412.5,327.43
2016,11,18,13,30,314.0,266.0,6.1,19.0,456.0,438.7,350.48
2016,11,18,13,45,167.5,239.5,6.2,19.0,340.5,326.28,261.76
2016,11,18,14,0,21.0,213.0,6.3,19.0,225.0,187.77,148.84
2016,11,18,14,15,102.5,222.0,6.3,18.5,275.0,271.35,219.26
2016,11,18,14,30,184.0,231.0,6.3,18.0,325.0,364.67,297.04
2016,11,18,14,45,94.5,192.5,6.35,18.0,240.5,250.41,203.81
2016,11,18,15,0,5.0,154.0,6.4,18.0,156.0,133.18,105.64
2016,11,18,15,15,371.5,116.0,6.3,17.5,255.0,450.25,375.54
2016,11,18,15,30,738.0,78.0,6.2,17.0,354.0,717.86,592.0
2016,11,18,15,45,712.5,70.5,6.15,17.0,308.5,697.64,575.93
2016,11,18,16,0,687.0,63.0,6.1,17.0,263.0,674.02,557.53
2016,11,18,16,15,629.5,57.0,5.85,16.0,214.0,623.4,517.86
2016,11,18,16,30,572.0,51.0,5.6,15.0,165.0,570.3,473.74
2016,11,18,16,45,492.5,41.0,5.45,14.5,119.0,492.82,405.97
2016,11,18,17,0,413.0,31.0,5.3,14.0,73.0,415.58,327.48
2016,11,18,17,15,206.5,15.5,5.2,13.5,36.5,212.94,3.93
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,237.5,11.5,3.5,3.5,30.5,9.05,0.0
2016,11,19,7,30,475.0,23.0,3.6,4.0,61.0,21.29,10.43
2016,11,19,7,45,581.0,30.5,3.75,4.5,110.5,28.46,19.81
2016,11,19,8,0,687.0,38.0,3.9,5.0,160.0,35.8,27.06
2016,11,19,8,15,745.5,42.5,4.1,5.5,212.0,40.33,31.49
2016,11,19,8,30,804.0,47.0,4.3,6.0,264.0,48.51,39.08
2016,11,19,8,45,840.0,50.5,4.5,7.0,314.5,52.88,42.95
2016,11,19,9,0,876.0,54.0,4.7,8.0,365.0,57.14,46.61
2016,11,19,9,15,900.0,56.5,4.7,8.5,411.0,60.39,49.35
2016,11,19,9,30,924.0,59.0,4.7,9.0,457.0,63.53,51.96
2016,11,19,9,45,940.5,61.0,4.7,10.0,497.5,66.06,53.89
2016,11,19,10,0,957.0,63.0,4.7,11.0,538.0,68.49,55.7
2016,11,19,10,15,968.5,64.5,4.6,11.5,572.0,70.37,57.13
2016,11,19,10,30,980.0,66.0,4.5,12.0,606.0,72.15,58.47
2016,11,19,10,45,987.5,67.0,4.45,12.5,632.0,95.86,58.71
2016,11,19,11,0,995.0,68.0,4.4,13.0,658.0,157.67,87.32
2016,11,19,11,15,999.5,68.5,4.3,13.0,676.0,218.63,131.95
2016,11,19,11,30,1004.0,69.0,4.2,13.0,694.0,278.97,183.97
2016,11,19,11,45,1004.5,70.5,4.15,13.5,703.0,338.15,237.91
2016,11,19,12,0,1005.0,72.0,4.1,14.0,712.0,395.86,291.09
2016,11,19,12,15,1005.0,72.0,4.05,14.0,712.5,450.41,341.65
2016,11,19,12,30,1005.0,72.0,4.0,14.0,713.0,502.91,389.53
2016,11,19,12,45,1002.5,71.5,3.95,14.5,705.0,551.5,432.38
2016,11,19,13,0,1000.0,71.0,3.9,15.0,697.0,597.38,471.82
2016,11,19,13,15,994.5,70.5,3.8,15.0,680.0,638.69,507.41
2016,11,19,13,30,989.0,70.0,3.7,15.0,663.0,676.73,539.63
2016,11,19,13,45,981.0,69.0,3.65,15.0,638.5,709.25,567.17
2016,11,19,14,0,973.0,68.0,3.6,15.0,614.0,738.09,591.47
2016,11,19,14,15,961.5,66.5,3.5,15.0,581.5,760.18,609.46
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,778.3,623.5
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.5,786.78,630.77
2016,11,19,15,0,907.0,65.0,3.3,15.0,470.0,791.13,635.15
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.0,786.38,633.48
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,785.7,634.71
