Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,15,45,824.5,56.5,2.9,14.0,330.5,763.45,618.55
2016,11,19,16,0,790.0,53.0,2.8,14.0,281.0,737.41,598.83
2016,11,19,16,15,735.0,48.0,2.4,13.0,229.5,689.35,561.41
2016,11,19,16,30,680.0,43.0,2.0,12.0,178.0,638.21,519.02
2016,11,19,16,45,584.5,36.0,1.6,11.0,128.0,549.84,444.33
2016,11,19,17,0,489.0,29.0,1.2,10.0,78.0,459.81,355.63
2016,11,19,17,15,244.5,14.5,1.2,9.0,39.0,234.17,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,220.0,11.5,1.1,3.0,28.0,9.05,0.0
2016,11,20,7,30,440.0,23.0,1.2,4.0,56.0,21.19,9.77
2016,11,20,7,45,549.5,30.5,1.35,5.0,104.5,28.3,19.6
2016,11,20,8,0,659.0,38.0,1.5,6.0,153.0,35.58,26.76
2016,11,20,8,15,718.5,43.0,1.6,6.5,204.5,40.47,31.52
2016,11,20,8,30,778.0,48.0,1.7,7.0,256.0,45.43,36.14
2016,11,20,8,45,812.5,52.5,1.8,8.0,305.0,49.7,39.92
2016,11,20,9,0,847.0,57.0,1.9,9.0,354.0,53.92,43.54
2016,11,20,9,15,872.0,59.5,2.1,9.5,400.0,61.96,50.6
2016,11,20,9,30,897.0,62.0,2.3,10.0,446.0,65.05,53.14
2016,11,20,9,45,913.5,64.0,2.55,11.0,485.5,67.53,55.0
2016,11,20,10,0,930.0,66.0,2.8,12.0,525.0,69.91,56.75
2016,11,20,10,15,942.0,67.5,2.75,12.5,558.5,71.74,58.12
2016,11,20,10,30,954.0,69.0,2.7,13.0,592.0,73.49,59.41
2016,11,20,10,45,961.0,70.5,2.7,13.5,617.5,94.72,59.28
2016,11,20,11,0,968.0,72.0,2.7,14.0,643.0,155.31,86.43
2016,11,20,11,15,973.0,72.5,2.7,14.5,660.5,214.84,128.95
2016,11,20,11,30,978.0,73.0,2.7,15.0,678.0,273.84,178.67
2016,11,20,11,45,981.0,73.0,2.7,15.5,687.5,331.15,230.05
2016,11,20,12,0,984.0,73.0,2.7,16.0,697.0,387.21,280.93
2016,11,20,12,15,984.0,73.0,2.7,16.0,697.5,440.66,329.75
2016,11,20,12,30,984.0,73.0,2.7,16.0,698.0,492.12,375.97
2016,11,20,12,45,980.5,73.0,2.75,16.5,690.0,539.71,417.44
2016,11,20,13,0,977.0,73.0,2.8,17.0,682.0,584.6,455.62
2016,11,20,13,15,971.5,72.0,2.8,17.0,665.5,624.51,489.76
2016,11,20,13,30,966.0,71.0,2.8,17.0,649.0,661.19,520.69
2016,11,20,13,45,957.0,70.5,2.85,17.0,624.5,692.83,547.48
2016,11,20,14,0,948.0,70.0,2.9,17.0,600.0,720.84,571.17
2016,11,20,14,15,936.5,68.5,2.9,17.0,568.0,742.31,589.13
2016,11,20,14,30,925.0,67.0,2.9,17.0,536.0,759.9,603.05
2016,11,20,14,45,906.5,65.5,2.9,17.0,497.0,768.41,610.47
2016,11,20,15,0,888.0,64.0,2.9,17.0,458.0,772.88,615.11
2016,11,20,15,15,864.0,61.5,2.75,16.5,414.0,767.9,613.14
2016,11,20,15,30,840.0,59.0,2.6,16.0,370.0,767.05,614.08
2016,11,20,15,45,804.5,55.5,2.5,16.0,321.5,743.98,597.36
2016,11,20,16,0,769.0,52.0,2.4,16.0,273.0,717.19,577.19
2016,11,20,16,15,714.0,47.5,2.15,15.0,222.5,669.97,541.37
2016,11,20,16,30,659.0,43.0,1.9,14.0,172.0,619.68,500.69
2016,11,20,16,45,563.5,35.5,1.65,13.0,123.0,531.22,427.13
2016,11,20,17,0,468.0,28.0,1.4,12.0,74.0,441.69,339.51
2016,11,20,17,15,234.0,14.0,1.45,11.5,37.0,224.5,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,11.5,2.3,6.0,25.0,9.05,0.0
2016,11,21,7,30,369.0,23.0,2.6,7.0,50.0,20.99,8.66
2016,11,21,7,45,480.0,32.0,2.9,8.0,96.0,29.28,20.09
2016,11,21,8,0,591.0,41.0,3.2,9.0,142.0,37.69,28.24
2016,11,21,8,15,653.5,46.5,3.1,9.5,191.0,42.79,33.17
2016,11,21,8,30,716.0,52.0,3.0,10.0,240.0,47.97,37.97
2016,11,21,8,45,753.5,56.0,2.9,11.0,288.0,51.67,41.2
2016,11,21,9,0,791.0,60.0,2.8,12.0,336.0,55.38,44.32
2016,11,21,9,15,817.0,63.0,3.25,13.0,380.0,58.13,46.5
2016,11,21,9,30,843.0,66.0,3.7,14.0,424.0,60.86,48.61
2016,11,21,9,45,859.0,68.5,4.15,15.5,462.0,69.47,55.74
2016,11,21,10,0,875.0,71.0,4.6,17.0,500.0,72.06,57.52
2016,11,21,10,15,887.5,72.5,4.7,17.5,532.0,73.81,58.79
2016,11,21,10,30,900.0,74.0,4.8,18.0,564.0,75.48,59.99
2016,11,21,10,45,907.0,76.0,4.9,18.5,589.0,93.83,59.56
2016,11,21,11,0,914.0,78.0,5.0,19.0,614.0,151.69,84.56
2016,11,21,11,15,919.0,78.5,5.0,19.5,631.0,208.22,124.1
2016,11,21,11,30,924.0,79.0,5.0,20.0,648.0,264.29,170.73
2016,11,21,11,45,927.5,78.5,5.0,20.5,657.0,318.5,218.97
2016,11,21,12,0,931.0,78.0,5.0,21.0,666.0,371.57,267.02
2016,11,21,12,15,930.0,78.0,5.0,21.0,666.0,422.03,313.26
2016,11,21,12,30,929.0,78.0,5.0,21.0,666.0,470.51,357.1
2016,11,21,12,45,924.0,78.5,5.0,21.5,658.0,515.39,396.44
2016,11,21,13,0,919.0,79.0,5.0,22.0,650.0,557.6,432.59
2016,11,21,13,15,912.5,78.5,5.0,22.0,633.5,595.2,465.18
2016,11,21,13,30,906.0,78.0,5.0,22.0,617.0,629.7,494.72
2016,11,21,13,45,894.5,77.5,5.0,22.0,592.5,657.83,518.93
2016,11,21,14,0,883.0,77.0,5.0,22.0,568.0,682.37,540.04
2016,11,21,14,15,869.5,75.5,4.95,22.0,536.5,700.81,556.13
2016,11,21,14,30,856.0,74.0,4.9,22.0,505.0,715.51,568.12
2016,11,21,14,45,831.5,73.0,4.85,22.0,467.0,726.03,576.92
2016,11,21,15,0,807.0,72.0,4.8,22.0,429.0,725.79,577.8
2016,11,21,15,15,780.5,69.0,4.6,21.5,386.5,717.56,573.21
2016,11,21,15,30,754.0,66.0,4.4,21.0,344.0,705.45,565.53
2016,11,21,15,45,712.5,62.5,4.2,21.0,297.5,677.0,544.32
2016,11,21,16,0,671.0,59.0,4.0,21.0,251.0,644.9,519.66
2016,11,21,16,15,612.5,53.5,3.6,20.0,203.0,600.39,485.46
2016,11,21,16,30,554.0,48.0,3.2,19.0,155.0,547.92,442.76
2016,11,21,16,45,454.0,39.0,2.8,18.5,110.0,456.33,365.75
2016,11,21,17,0,354.0,30.0,2.4,18.0,65.0,365.51,278.08
2016,11,21,17,15,177.0,15.0,2.45,17.5,32.5,186.46,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,17.0,3.5,2.75,0.0
2016,11,22,7,30,0.0,7.0,4.0,17.0,7.0,5.3,0.0
2016,11,22,7,45,0.0,15.0,4.0,17.0,15.0,11.39,4.02
2016,11,22,8,0,0.0,23.0,4.0,17.0,23.0,17.5,9.65
2016,11,22,8,15,0.0,32.0,4.05,17.5,32.0,24.4,15.88
2016,11,22,8,30,0.0,41.0,4.1,18.0,41.0,31.31,22.05
2016,11,22,8,45,0.0,50.0,4.15,18.5,50.0,38.24,28.14
2016,11,22,9,0,0.0,59.0,4.2,19.0,59.0,45.19,34.14
2016,11,22,9,15,0.0,46.5,4.5,19.0,46.5,35.55,25.62
2016,11,22,9,30,0.0,34.0,4.8,19.0,34.0,25.96,17.15
2016,11,22,9,45,0.0,37.5,5.1,19.5,37.5,28.66,19.41
2016,11,22,10,0,0.0,41.0,5.4,20.0,41.0,31.37,21.66
2016,11,22,10,15,0.0,68.0,5.5,20.5,68.0,52.2,39.54
2016,11,22,10,30,0.0,95.0,5.6,21.0,95.0,72.78,56.99
2016,11,22,10,45,0.0,94.0,5.7,21.5,94.0,72.19,53.65
2016,11,22,11,0,0.0,93.0,5.8,22.0,93.0,71.56,52.94
2016,11,22,11,15,0.0,59.5,5.7,22.0,59.5,45.7,31.81
2016,11,22,11,30,0.0,26.0,5.6,22.0,26.0,19.91,10.69
2016,11,22,11,45,0.0,77.5,5.6,22.0,77.5,59.65,43.13
2016,11,22,12,0,0.0,129.0,5.6,22.0,129.0,98.76,74.76
2016,11,22,12,15,0.0,131.0,5.45,22.0,131.0,100.53,76.15
2016,11,22,12,30,0.0,133.0,5.3,22.0,133.0,102.33,77.59
2016,11,22,12,45,0.0,137.0,5.2,22.0,137.0,105.71,80.34
2016,11,22,13,0,0.0,141.0,5.1,22.0,141.0,109.18,83.18
2016,11,22,13,15,0.0,126.0,4.95,22.0,126.0,97.67,73.95
2016,11,22,13,30,0.0,111.0,4.8,22.0,111.0,85.95,64.55
2016,11,22,13,45,0.0,74.5,4.65,22.5,74.5,57.28,41.24
2016,11,22,14,0,0.0,38.0,4.5,23.0,38.0,29.1,18.23
2016,11,22,14,15,0.0,27.0,4.35,23.0,27.0,20.64,11.33
2016,11,22,14,30,0.0,16.0,4.2,23.0,16.0,12.21,4.42
2016,11,22,14,45,0.0,25.5,4.05,23.0,25.5,19.47,10.44
2016,11,22,15,0,0.0,35.0,3.9,23.0,35.0,26.74,16.49
2016,11,22,15,15,0.0,31.5,3.65,22.5,31.5,24.04,14.34
2016,11,22,15,30,0.0,28.0,3.4,22.0,28.0,21.34,12.18
2016,11,22,15,45,0.0,24.0,3.2,22.0,24.0,18.27,9.64
2016,11,22,16,0,0.0,20.0,3.0,22.0,20.0,15.21,7.08
2016,11,22,16,15,0.0,16.0,2.7,21.5,16.0,12.15,4.51
2016,11,22,16,30,0.0,12.0,2.4,21.0,12.0,9.1,1.92
2016,11,22,16,45,0.0,8.0,2.1,20.5,8.0,6.06,0.0
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.02,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.51,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.5,11.0,3.25,9.0,22.0,8.65,0.0
2016,11,23,7,30,333.0,22.0,3.4,9.0,44.0,18.36,4.96
2016,11,23,7,45,455.5,31.0,3.55,9.5,89.5,26.02,16.95
2016,11,23,8,0,578.0,40.0,3.7,10.0,135.0,36.75,27.2
2016,11,23,8,15,644.0,45.5,3.85,10.5,184.5,41.87,32.16
2016,11,23,8,30,710.0,51.0,4.0,11.0,234.0,47.08,36.99
2016,11,23,8,45,753.5,55.0,4.2,12.0,283.0,50.87,40.3
2016,11,23,9,0,797.0,59.0,4.4,13.0,332.0,54.68,43.51
2016,11,23,9,15,824.5,62.0,4.4,13.5,376.5,57.49,45.84
2016,11,23,9,30,852.0,65.0,4.4,14.0,421.0,60.28,48.11
2016,11,23,9,45,871.5,67.0,4.45,15.0,460.5,68.57,55.09
2016,11,23,10,0,891.0,69.0,4.5,16.0,500.0,70.94,56.8
2016,11,23,10,15,904.5,71.0,4.4,16.5,533.5,73.09,58.42
2016,11,23,10,30,918.0,73.0,4.3,17.0,567.0,75.14,59.96
2016,11,23,10,45,927.0,74.0,4.2,17.5,592.5,88.88,58.51
2016,11,23,11,0,936.0,75.0,4.1,18.0,618.0,147.21,81.42
2016,11,23,11,15,941.5,75.5,4.0,18.0,636.0,204.88,121.07
2016,11,23,11,30,947.0,76.0,3.9,18.0,654.0,262.13,168.6
2016,11,23,11,45,952.5,75.5,3.85,18.5,664.0,317.94,218.08
2016,11,23,12,0,958.0,75.0,3.8,19.0,674.0,372.81,267.58
2016,11,23,12,15,958.0,75.0,3.7,19.0,675.0,424.89,315.08
2016,11,23,12,30,958.0,75.0,3.6,19.0,676.0,475.05,360.12
2016,11,23,12,45,955.5,74.5,3.55,19.5,668.5,521.46,400.51
2016,11,23,13,0,953.0,74.0,3.5,20.0,661.0,565.3,437.71
2016,11,23,13,15,948.0,73.5,3.4,20.0,645.0,605.03,471.49
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,641.7,502.11
2016,11,23,13,45,935.0,72.0,3.2,20.0,605.5,672.77,527.9
2016,11,23,14,0,927.0,71.0,3.1,20.0,582.0,700.35,550.59
2016,11,23,14,15,914.5,69.5,3.0,20.0,550.5,720.69,567.59
2016,11,23,14,30,902.0,68.0,2.9,20.0,519.0,737.2,580.22
2016,11,23,14,45,884.5,66.0,2.8,20.0,481.5,745.62,586.96
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,750.1,590.94
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.5,744.72,588.29
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,743.41,588.41
2016,11,23,15,45,782.5,55.5,2.1,19.0,309.5,720.57,571.23
2016,11,23,16,0,747.0,52.0,1.9,19.0,262.0,694.09,550.67
2016,11,23,16,15,691.0,47.0,1.65,18.0,213.0,645.94,514.31
2016,11,23,16,30,635.0,42.0,1.4,17.0,164.0,594.88,473.3
2016,11,23,16,45,538.5,34.5,1.2,16.5,116.5,506.64,400.26
2016,11,23,17,0,442.0,27.0,1.0,16.0,69.0,417.58,312.18
2016,11,23,17,15,221.0,13.5,1.0,15.5,34.5,211.22,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,150.0,11.0,1.1,8.5,20.5,8.65,0.0
2016,11,24,7,30,300.0,22.0,1.2,9.0,41.0,18.29,3.73
2016,11,24,7,45,408.0,32.5,1.35,10.0,84.0,27.05,17.75
2016,11,24,8,0,516.0,43.0,1.5,11.0,127.0,35.86,26.3
2016,11,24,8,15,584.0,50.0,1.5,11.5,174.5,41.63,31.82
2016,11,24,8,30,652.0,57.0,1.5,12.0,222.0,47.44,37.19
2016,11,24,8,45,686.5,63.5,1.55,13.0,268.0,52.5,41.62
2016,11,24,9,0,721.0,70.0,1.6,14.0,314.0,62.2,50.05
2016,11,24,9,15,750.5,73.5,1.85,14.5,357.5,65.06,52.37
2016,11,24,9,30,780.0,77.0,2.1,15.0,401.0,67.91,54.66
2016,11,24,9,45,795.5,81.5,2.4,16.0,438.5,71.23,57.2
2016,11,24,10,0,811.0,86.0,2.7,17.0,476.0,74.47,59.64
2016,11,24,10,15,826.0,88.5,2.7,17.5,508.5,76.22,60.9
2016,11,24,10,30,841.0,91.0,2.7,18.0,541.0,77.97,62.15
2016,11,24,10,45,847.0,94.0,2.75,18.5,565.5,89.66,61.12
2016,11,24,11,0,853.0,97.0,2.8,19.0,590.0,145.83,83.42
2016,11,24,11,15,859.5,98.0,2.8,19.5,607.5,200.76,120.44
2016,11,24,11,30,866.0,99.0,2.8,20.0,625.0,255.58,164.85
2016,11,24,11,45,876.0,96.5,2.8,20.5,635.5,308.23,210.53
2016,11,24,12,0,886.0,94.0,2.8,21.0,646.0,362.66,258.39
2016,11,24,12,15,886.0,94.5,2.8,21.0,647.0,411.99,302.74
2016,11,24,12,30,886.0,95.0,2.8,21.0,648.0,459.58,344.94
2016,11,24,12,45,880.5,95.5,2.85,21.5,640.5,502.69,382.2
2016,11,24,13,0,875.0,96.0,2.9,22.0,633.0,545.42,418.03
2016,11,24,13,15,869.0,95.0,2.9,22.0,617.0,582.54,449.46
2016,11,24,13,30,863.0,94.0,2.9,22.0,601.0,616.64,477.97
2016,11,24,13,45,850.0,94.0,2.9,22.5,577.5,644.26,500.16
2016,11,24,14,0,837.0,94.0,2.9,23.0,554.0,668.24,519.21
2016,11,24,14,15,823.0,92.0,2.85,23.0,523.5,685.77,534.08
2016,11,24,14,30,809.0,90.0,2.8,23.0,493.0,699.51,546.0
2016,11,24,14,45,786.5,87.5,2.75,23.0,456.0,702.65,549.36
2016,11,24,15,0,764.0,85.0,2.7,23.0,419.0,701.71,549.67
2016,11,24,15,15,736.0,81.5,2.45,22.5,377.0,696.11,546.6
2016,11,24,15,30,708.0,78.0,2.2,22.0,335.0,682.9,537.76
2016,11,24,15,45,661.5,74.0,1.95,22.0,288.5,650.85,513.65
2016,11,24,16,0,615.0,70.0,1.7,22.0,242.0,615.3,486.24
2016,11,24,16,15,552.5,62.5,1.5,21.0,195.0,559.66,444.6
2016,11,24,16,30,490.0,55.0,1.3,20.0,148.0,501.47,398.71
2016,11,24,16,45,383.5,44.5,1.15,19.0,104.0,403.6,319.61
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,305.82,228.73
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,154.44,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,57.5,12.5,1.1,14.5,16.0,9.83,0.0
2016,11,25,7,30,115.0,25.0,1.4,15.0,32.0,18.82,2.24
2016,11,25,7,45,219.0,40.5,1.75,15.5,70.0,30.46,20.04
2016,11,25,8,0,323.0,56.0,2.1,16.0,108.0,42.1,31.1
2016,11,25,8,15,396.0,67.0,2.35,16.0,152.0,50.39,38.88
2016,11,25,8,30,469.0,78.0,2.6,16.0,196.0,58.66,46.44
2016,11,25,8,45,234.5,63.0,2.85,16.0,122.0,45.78,35.13
2016,11,25,9,0,0.0,48.0,3.1,16.0,48.0,36.7,27.06
2016,11,25,9,15,0.0,55.5,3.2,16.0,55.5,42.49,32.15
2016,11,25,9,30,0.0,63.0,3.3,16.0,63.0,48.29,37.19
2016,11,25,9,45,0.0,40.5,3.45,16.0,40.5,30.96,21.8
2016,11,25,10,0,0.0,18.0,3.6,16.0,18.0,13.73,6.51
2016,11,25,10,15,0.0,25.5,3.65,16.0,25.5,19.48,11.57
2016,11,25,10,30,0.0,33.0,3.7,16.0,33.0,25.25,16.61
2016,11,25,10,45,0.0,28.5,3.8,16.0,28.5,21.8,13.54
2016,11,25,11,0,0.0,24.0,3.9,16.0,24.0,18.36,9.81
2016,11,25,11,15,0.0,59.0,3.9,16.0,59.0,45.31,32.37
2016,11,25,11,30,0.0,94.0,3.9,16.0,94.0,72.38,54.85
2016,11,25,11,45,0.0,91.0,3.9,16.0,91.0,70.12,52.92
2016,11,25,12,0,0.0,88.0,3.9,16.0,88.0,67.8,50.97
2016,11,25,12,15,8.0,157.0,3.85,16.0,162.0,122.95,96.26
2016,11,25,12,30,16.0,226.0,3.8,16.0,236.0,179.57,142.27
2016,11,25,12,45,8.0,179.0,3.75,16.0,184.0,141.88,111.75
2016,11,25,13,0,0.0,132.0,3.7,16.0,132.0,102.11,79.29
2016,11,25,13,15,0.0,116.5,3.65,16.0,116.5,90.15,69.53
2016,11,25,13,30,0.0,101.0,3.6,16.0,101.0,78.0,59.56
2016,11,25,13,45,0.0,99.5,3.55,16.0,99.5,76.87,58.72
2016,11,25,14,0,0.0,98.0,3.5,16.0,98.0,75.76,57.89
2016,11,25,14,15,0.0,92.5,3.45,16.0,92.5,71.4,54.37
2016,11,25,14,30,0.0,87.0,3.4,16.0,87.0,67.01,50.81
2016,11,25,14,45,0.0,79.0,3.35,16.0,79.0,60.7,45.64
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,54.49,40.54
2016,11,25,15,15,0.0,63.5,3.15,15.5,63.5,48.67,35.81
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,42.87,31.03
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,36.7,25.81
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,30.54,20.54
2016,11,25,16,15,0.0,31.5,2.7,14.5,31.5,24.01,14.94
2016,11,25,16,30,0.0,23.0,2.5,14.0,23.0,17.5,9.27
2016,11,25,16,45,0.0,15.5,2.35,14.0,15.5,11.77,4.22
2016,11,25,17,0,0.0,8.0,2.2,14.0,8.0,6.06,0.0
2016,11,25,17,15,0.0,4.0,2.1,13.5,4.0,3.02,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.05,9.5,5.0,3.93,0.0
2016,11,26,7,30,0.0,10.0,2.2,10.0,10.0,7.59,0.0
2016,11,26,7,45,0.0,24.0,2.4,10.5,24.0,18.32,10.01
2016,11,26,8,0,0.0,38.0,2.6,11.0,38.0,28.92,20.06
2016,11,26,8,15,0.0,54.0,2.55,11.5,54.0,40.6,30.84
2016,11,26,8,30,0.0,70.0,2.5,12.0,70.0,52.17,41.38
2016,11,26,8,45,0.0,86.0,2.45,12.5,86.0,63.62,51.64
2016,11,26,9,0,0.0,102.0,2.4,13.0,102.0,74.96,61.61
2016,11,26,9,15,0.0,117.5,2.35,13.5,117.5,85.86,71.02
2016,11,26,9,30,0.0,133.0,2.3,14.0,133.0,96.64,80.18
2016,11,26,9,45,12.0,158.0,2.25,15.0,164.0,113.37,94.22
2016,11,26,10,0,24.0,183.0,2.2,16.0,195.0,129.76,107.72
2016,11,26,10,15,25.0,196.0,2.15,16.0,209.0,138.57,114.99
2016,11,26,10,30,26.0,209.0,2.1,16.0,223.0,147.24,122.11
2016,11,26,10,45,23.5,213.0,2.05,16.5,226.0,150.76,124.62
2016,11,26,11,0,21.0,217.0,2.0,17.0,229.0,157.06,123.04
2016,11,26,11,15,123.5,248.5,1.95,17.5,322.5,187.09,142.07
2016,11,26,11,30,226.0,280.0,1.9,18.0,416.0,239.93,179.34
2016,11,26,11,45,252.0,281.0,1.85,18.5,435.0,266.76,200.14
2016,11,26,12,0,278.0,282.0,1.8,19.0,454.0,297.42,224.58
2016,11,26,12,15,274.0,285.0,1.75,19.0,455.0,320.82,244.7
2016,11,26,12,30,270.0,288.0,1.7,19.0,456.0,343.42,263.97
2016,11,26,12,45,219.0,288.0,1.65,19.5,423.5,334.81,258.92
2016,11,26,13,0,168.0,288.0,1.6,20.0,391.0,325.91,253.01
2016,11,26,13,15,212.0,276.5,1.55,20.0,403.0,354.3,276.0
2016,11,26,13,30,256.0,265.0,1.5,20.0,415.0,396.04,308.94
2016,11,26,13,45,144.5,242.5,1.5,20.0,326.5,310.8,243.96
2016,11,26,14,0,33.0,220.0,1.5,20.0,238.0,214.0,167.84
2016,11,26,14,15,16.5,167.0,1.5,20.0,176.0,146.28,114.36
2016,11,26,14,30,0.0,114.0,1.5,20.0,114.0,89.72,68.5
2016,11,26,14,45,0.0,74.5,1.5,20.0,74.5,57.21,41.99
2016,11,26,15,0,0.0,35.0,1.5,20.0,35.0,26.73,16.76
2016,11,26,15,15,0.0,31.0,1.45,19.5,31.0,23.65,14.28
2016,11,26,15,30,0.0,27.0,1.4,19.0,27.0,20.58,11.76
2016,11,26,15,45,0.0,23.0,1.4,19.0,23.0,17.51,9.19
2016,11,26,16,0,0.0,19.0,1.4,19.0,19.0,14.45,6.59
2016,11,26,16,15,0.0,15.0,1.25,18.5,15.0,11.39,3.99
2016,11,26,16,30,0.0,11.0,1.1,18.0,11.0,8.34,1.37
2016,11,26,16,45,0.0,7.5,0.95,17.5,7.5,5.68,0.0
2016,11,26,17,0,0.0,4.0,0.8,17.0,4.0,3.02,0.0
2016,11,26,17,15,0.0,2.0,0.85,16.5,2.0,1.51,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,10.5,10.0,3.3,12.5,10.5,7.87,0.0
2016,11,27,7,30,21.0,20.0,3.5,13.0,21.0,15.13,0.0
2016,11,27,7,45,69.5,39.0,3.75,13.5,48.5,28.74,18.47
2016,11,27,8,0,118.0,58.0,4.0,14.0,76.0,42.04,31.2
2016,11,27,8,15,143.0,78.0,4.3,14.5,107.5,55.99,43.99
2016,11,27,8,30,168.0,98.0,4.6,15.0,139.0,68.89,55.65
2016,11,27,8,45,183.5,115.5,4.9,15.5,169.0,81.22,66.56
2016,11,27,9,0,199.0,133.0,5.2,16.0,199.0,91.17,75.17
2016,11,27,9,15,99.5,102.5,5.4,16.5,135.5,74.27,60.07
2016,11,27,9,30,0.0,72.0,5.6,17.0,72.0,55.26,43.15
2016,11,27,9,45,0.0,84.0,5.85,18.0,84.0,64.28,50.74
2016,11,27,10,0,0.0,96.0,6.1,19.0,96.0,72.99,57.96
2016,11,27,10,15,0.0,107.0,6.2,19.0,107.0,80.92,64.67
2016,11,27,10,30,0.0,118.0,6.3,19.0,118.0,88.77,71.29
2016,11,27,10,45,0.0,121.5,6.45,19.5,121.5,91.43,73.29
2016,11,27,11,0,0.0,125.0,6.6,20.0,125.0,94.36,72.11
2016,11,27,11,15,0.0,117.5,6.65,20.5,117.5,89.41,67.84
2016,11,27,11,30,0.0,110.0,6.7,21.0,110.0,84.18,63.39
2016,11,27,11,45,0.0,112.0,6.75,21.5,112.0,85.82,64.55
2016,11,27,12,0,0.0,114.0,6.8,22.0,114.0,87.47,65.72
2016,11,27,12,15,0.0,118.5,6.8,22.0,118.5,91.02,68.58
2016,11,27,12,30,0.0,123.0,6.8,22.0,123.0,94.63,71.5
2016,11,27,12,45,0.0,134.5,6.8,22.5,134.5,103.73,78.71
2016,11,27,13,0,0.0,146.0,6.8,23.0,146.0,113.07,86.11
2016,11,27,13,15,14.5,188.5,6.75,23.0,197.0,155.58,120.4
2016,11,27,13,30,29.0,231.0,6.7,23.0,248.0,210.9,164.84
2016,11,27,13,45,14.5,184.5,6.65,23.0,193.0,156.0,121.1
2016,11,27,14,0,0.0,138.0,6.6,23.0,138.0,108.78,83.03
2016,11,27,14,15,0.0,107.5,6.5,23.0,107.5,83.78,62.93
2016,11,27,14,30,0.0,77.0,6.4,23.0,77.0,59.16,42.98
2016,11,27,14,45,49.0,132.0,6.3,23.0,153.5,152.1,120.29
2016,11,27,15,0,98.0,187.0,6.2,23.0,230.0,254.35,204.14
2016,11,27,15,15,91.5,169.0,6.0,23.0,206.0,237.27,190.73
2016,11,27,15,30,85.0,151.0,5.8,23.0,182.0,219.35,176.64
2016,11,27,15,45,77.0,131.5,5.6,23.0,156.5,197.49,159.07
2016,11,27,16,0,69.0,112.0,5.4,23.0,131.0,174.8,140.47
2016,11,27,16,15,55.5,91.5,5.05,22.5,105.0,145.34,115.97
2016,11,27,16,30,42.0,71.0,4.7,22.0,79.0,114.73,89.97
2016,11,27,16,45,21.0,50.5,4.4,21.5,54.5,76.6,57.16
2016,11,27,17,0,0.0,30.0,4.1,21.0,30.0,28.75,16.08
2016,11,27,17,15,0.0,15.0,4.0,20.5,15.0,12.05,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,12.2,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,21.59,0.0
2016,11,28,7,45,230.0,37.5,5.1,18.5,72.0,28.35,17.54
2016,11,28,8,0,460.0,44.0,5.1,19.0,113.0,36.43,25.67
2016,11,28,8,15,538.0,51.5,5.2,19.0,160.5,42.51,31.44
2016,11,28,8,30,616.0,59.0,5.3,19.0,208.0,48.67,37.1
2016,11,28,8,45,674.5,62.5,5.45,19.5,256.5,51.67,39.75
2016,11,28,9,0,733.0,66.0,5.6,20.0,305.0,59.29,46.3
2016,11,28,9,15,767.0,69.5,5.85,20.5,350.0,62.31,48.77
2016,11,28,9,30,801.0,73.0,6.1,21.0,395.0,65.35,51.18
2016,11,28,9,45,829.5,74.5,6.35,21.5,436.5,66.82,52.22
2016,11,28,10,0,858.0,76.0,6.6,22.0,478.0,68.34,53.29
2016,11,28,10,15,874.5,78.0,6.7,22.0,512.0,69.99,54.57
2016,11,28,10,30,891.0,80.0,6.8,22.0,546.0,78.85,62.01
2016,11,28,10,45,908.5,79.0,6.95,22.0,574.5,80.31,63.14
2016,11,28,11,0,926.0,78.0,7.1,22.0,603.0,136.76,75.39
2016,11,28,11,15,933.0,79.0,6.95,22.0,621.5,194.25,112.14
2016,11,28,11,30,940.0,80.0,6.8,22.0,640.0,251.55,158.14
2016,11,28,11,45,948.0,79.0,6.65,22.0,651.5,307.14,207.03
2016,11,28,12,0,956.0,78.0,6.5,22.0,663.0,362.06,256.89
2016,11,28,12,15,956.0,78.0,6.45,22.0,664.0,414.04,304.76
2016,11,28,12,30,956.0,78.0,6.4,22.0,665.0,464.14,350.45
2016,11,28,12,45,953.5,77.5,6.35,22.5,658.0,510.56,391.62
2016,11,28,13,0,951.0,77.0,6.3,23.0,651.0,554.46,429.69
2016,11,28,13,15,945.5,76.5,6.25,22.5,635.5,594.04,465.25
2016,11,28,13,30,940.0,76.0,6.2,22.0,620.0,630.56,497.83
2016,11,28,13,45,929.0,75.5,6.2,22.0,596.0,660.52,524.02
2016,11,28,14,0,918.0,75.0,6.2,22.0,572.0,686.84,547.0
2016,11,28,14,15,905.5,73.5,6.05,22.0,541.0,707.41,564.84
2016,11,28,14,30,893.0,72.0,5.9,22.0,510.0,724.19,578.96
2016,11,28,14,45,873.0,70.0,5.75,22.0,472.5,731.18,584.87
2016,11,28,15,0,853.0,68.0,5.6,22.0,435.0,741.39,593.26
2016,11,28,15,15,827.0,65.0,5.2,21.5,392.0,734.99,589.23
2016,11,28,15,30,801.0,62.0,4.8,21.0,349.0,724.57,581.93
2016,11,28,15,45,762.0,58.5,4.4,21.0,302.0,699.52,561.95
2016,11,28,16,0,723.0,55.0,4.0,21.0,255.0,670.73,538.94
2016,11,28,16,15,662.0,49.5,3.45,19.5,206.0,618.72,499.37
2016,11,28,16,30,601.0,44.0,2.9,18.0,157.0,563.67,454.78
2016,11,28,16,45,494.0,36.0,2.4,17.0,110.5,477.33,381.65
2016,11,28,17,0,387.0,28.0,1.9,16.0,64.0,384.0,286.88
2016,11,28,17,15,193.5,14.0,1.8,15.5,32.0,192.92,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,99.5,10.0,2.5,9.5,15.0,7.87,0.0
2016,11,29,7,30,199.0,20.0,2.9,10.0,30.0,16.51,0.0
2016,11,29,7,45,338.0,31.0,3.3,11.0,71.0,25.65,15.76
2016,11,29,8,0,477.0,42.0,3.7,12.0,112.0,34.93,25.12
2016,11,29,8,15,554.5,49.0,3.6,12.5,159.5,40.69,30.7
2016,11,29,8,30,632.0,56.0,3.5,13.0,207.0,46.55,36.15
2016,11,29,8,45,682.5,60.5,3.45,14.0,255.0,54.47,43.18
2016,11,29,9,0,733.0,65.0,3.4,15.0,303.0,58.51,46.58
2016,11,29,9,15,765.0,69.0,3.35,16.0,347.0,61.91,49.33
2016,11,29,9,30,797.0,73.0,3.3,17.0,391.0,65.3,51.99
2016,11,29,9,45,819.0,75.5,3.25,18.0,430.5,67.37,53.45
2016,11,29,10,0,841.0,78.0,3.2,19.0,470.0,69.45,54.9
2016,11,29,10,15,856.5,80.0,3.25,19.5,503.0,71.03,56.02
2016,11,29,10,30,872.0,82.0,3.3,20.0,536.0,72.6,57.13
2016,11,29,10,45,882.5,83.5,3.4,21.0,562.0,73.71,57.74
2016,11,29,11,0,893.0,85.0,3.5,22.0,588.0,136.46,76.74
2016,11,29,11,15,899.5,86.0,3.2,22.0,606.0,192.16,111.49
2016,11,29,11,30,906.0,87.0,2.9,22.0,624.0,247.65,155.15
2016,11,29,11,45,913.0,86.0,2.65,22.5,635.0,301.32,200.97
2016,11,29,12,0,920.0,85.0,2.4,23.0,646.0,354.26,247.23
2016,11,29,12,15,920.5,85.0,2.35,23.0,647.5,404.78,292.24
2016,11,29,12,30,921.0,85.0,2.3,23.0,649.0,453.53,335.07
2016,11,29,12,45,920.0,84.0,2.25,23.5,642.5,498.77,373.53
2016,11,29,13,0,919.0,83.0,2.2,24.0,636.0,541.68,409.04
2016,11,29,13,15,913.5,82.5,2.25,24.0,621.0,580.14,441.47
2016,11,29,13,30,908.0,82.0,2.3,24.0,606.0,615.63,471.0
2016,11,29,13,45,899.5,80.5,2.4,24.0,583.0,645.19,495.94
2016,11,29,14,0,891.0,79.0,2.5,24.0,560.0,671.32,518.03
2016,11,29,14,15,878.0,77.5,2.55,23.5,530.0,690.95,535.93
2016,11,29,14,30,865.0,76.0,2.6,23.0,500.0,713.21,555.4
2016,11,29,14,45,849.0,73.0,2.7,23.0,463.5,722.01,563.29
2016,11,29,15,0,833.0,70.0,2.8,23.0,427.0,726.89,568.53
2016,11,29,15,15,807.0,67.0,2.55,22.5,384.5,720.32,564.73
2016,11,29,15,30,781.0,64.0,2.3,22.0,342.0,709.79,557.84
2016,11,29,15,45,742.5,60.0,2.05,21.5,296.0,684.48,539.67
2016,11,29,16,0,704.0,56.0,1.8,21.0,250.0,655.48,517.91
2016,11,29,16,15,643.0,50.5,1.7,20.0,201.5,603.57,479.59
2016,11,29,16,30,582.0,45.0,1.6,19.0,153.0,556.9,442.65
2016,11,29,16,45,476.0,36.5,1.5,18.0,107.5,463.12,366.34
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,370.28,274.28
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,186.05,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
