Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,12.2,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,21.29,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,74.5,27.19,17.11
2016,11,30,8,0,578.0,35.0,4.2,8.0,118.0,32.42,23.27
2016,11,30,8,15,652.0,40.5,4.4,8.5,168.0,37.7,28.49
2016,11,30,8,30,726.0,46.0,4.6,9.0,218.0,43.09,33.59
2016,11,30,8,45,776.0,49.0,4.85,10.0,268.0,46.28,36.45
2016,11,30,9,0,826.0,52.0,5.1,11.0,318.0,54.01,43.29
2016,11,30,9,15,856.5,55.0,5.0,11.5,364.0,57.72,46.47
2016,11,30,9,30,887.0,58.0,4.9,12.0,410.0,61.32,49.5
2016,11,30,9,45,911.0,59.0,4.8,12.5,451.5,63.31,51.05
2016,11,30,10,0,935.0,60.0,4.7,13.0,493.0,65.22,52.52
2016,11,30,10,15,949.0,61.5,4.5,13.5,527.5,67.2,54.04
2016,11,30,10,30,963.0,63.0,4.3,14.0,562.0,69.09,55.47
2016,11,30,10,45,974.5,63.5,4.1,14.5,589.5,70.16,56.19
2016,11,30,11,0,986.0,64.0,3.9,15.0,617.0,127.11,68.94
2016,11,30,11,15,992.0,64.5,3.75,15.0,635.5,187.01,106.65
2016,11,30,11,30,998.0,65.0,3.6,15.0,654.0,246.53,154.71
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.0,304.41,205.94
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,361.12,257.58
2016,11,30,12,15,1005.0,65.5,3.35,16.0,677.5,415.64,307.92
2016,11,30,12,30,1005.0,66.0,3.3,16.0,679.0,468.21,355.85
2016,11,30,12,45,1003.5,65.5,3.25,16.5,672.0,517.03,399.0
2016,11,30,13,0,1002.0,65.0,3.2,17.0,665.0,563.3,438.87
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,604.98,474.94
2016,11,30,13,30,992.0,64.0,3.1,17.0,635.0,643.5,507.72
2016,11,30,13,45,984.0,63.0,3.1,17.0,611.5,676.36,535.76
2016,11,30,14,0,976.0,62.0,3.1,17.0,588.0,705.61,560.58
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.0,728.83,580.55
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,748.18,596.35
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,758.48,605.06
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,764.73,610.93
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,761.07,609.57
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,753.49,605.12
2016,11,30,15,45,831.0,51.0,2.5,15.5,314.0,732.99,590.58
2016,11,30,16,0,796.0,48.0,2.3,15.0,266.0,716.52,578.13
2016,11,30,16,15,740.5,43.5,2.0,14.0,216.0,670.75,542.43
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,622.0,501.89
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,534.35,427.74
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,446.05,333.35
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,223.48,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,123.5,8.5,1.3,4.0,14.0,6.69,0.0
2016,12,1,7,30,247.0,17.0,1.5,5.0,28.0,14.08,0.0
2016,12,1,7,45,375.5,28.0,1.7,6.0,69.0,23.34,13.83
2016,12,1,8,0,504.0,39.0,1.9,7.0,110.0,32.69,23.62
2016,12,1,8,15,579.0,46.0,1.95,7.5,158.0,38.55,29.4
2016,12,1,8,30,654.0,53.0,2.0,8.0,206.0,48.22,38.42
2016,12,1,8,45,697.5,58.5,2.1,9.0,253.0,53.04,42.77
2016,12,1,9,0,741.0,64.0,2.2,10.0,300.0,57.85,46.95
2016,12,1,9,15,772.0,67.5,2.45,10.5,344.0,60.88,49.52
2016,12,1,9,30,803.0,71.0,2.7,11.0,388.0,63.91,52.03
2016,12,1,9,45,824.0,74.0,2.95,12.0,427.0,66.39,53.9
2016,12,1,10,0,845.0,77.0,3.2,13.0,466.0,68.83,55.72
2016,12,1,10,15,860.0,79.5,3.35,13.5,499.0,70.78,57.19
2016,12,1,10,30,875.0,82.0,3.5,14.0,532.0,72.7,58.64
2016,12,1,10,45,885.0,83.5,3.65,15.0,558.0,73.8,59.26
2016,12,1,11,0,895.0,85.0,3.8,16.0,584.0,132.13,76.49
2016,12,1,11,15,901.5,86.0,3.75,16.0,602.5,187.86,111.01
2016,12,1,11,30,908.0,87.0,3.7,16.0,621.0,243.38,155.33
2016,12,1,11,45,913.5,86.5,3.65,16.5,631.5,297.11,202.42
2016,12,1,12,0,919.0,86.0,3.6,17.0,642.0,349.99,250.25
2016,12,1,12,15,919.5,86.0,3.6,17.0,644.0,400.48,296.81
2016,12,1,12,30,920.0,86.0,3.6,17.0,646.0,449.21,341.32
2016,12,1,12,45,918.0,85.5,3.6,17.5,639.0,494.46,381.48
2016,12,1,13,0,916.0,85.0,3.6,18.0,632.0,537.33,418.67
2016,12,1,13,15,910.5,84.5,3.6,18.0,617.5,575.8,452.34
2016,12,1,13,30,905.0,84.0,3.6,18.0,603.0,611.32,483.0
2016,12,1,13,45,895.5,82.5,3.6,18.5,580.0,640.34,507.21
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,665.89,528.27
2016,12,1,14,15,873.5,79.5,3.6,19.0,527.0,691.64,549.91
2016,12,1,14,30,861.0,78.0,3.6,19.0,497.0,708.61,564.89
2016,12,1,14,45,843.0,75.5,3.6,19.0,461.0,716.69,572.27
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,720.8,576.54
2016,12,1,15,15,799.0,69.5,3.3,18.5,383.0,713.79,572.38
2016,12,1,15,30,773.0,66.0,3.0,18.0,341.0,702.8,565.03
2016,12,1,15,45,734.0,62.0,2.75,17.5,295.0,677.29,546.5
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,648.03,524.25
2016,12,1,16,15,635.0,52.0,2.2,16.0,201.0,603.48,489.52
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,550.77,446.11
2016,12,1,16,45,471.0,37.5,1.6,14.0,107.5,458.98,368.98
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,367.79,275.76
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,184.97,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.75,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.51,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,15.25,6.76
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,25.21,16.65
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,36.58,27.28
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,47.84,37.73
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,59.32,48.15
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,70.68,58.28
2016,12,2,9,15,42.5,131.0,3.3,11.5,147.5,91.94,77.07
2016,12,2,9,30,85.0,166.0,3.3,12.0,199.0,113.25,95.62
2016,12,2,9,45,53.0,170.0,3.35,12.5,191.5,116.36,97.92
2016,12,2,10,0,21.0,174.0,3.4,13.0,184.0,123.73,103.96
2016,12,2,10,15,54.0,201.0,3.45,13.5,228.5,135.24,113.53
2016,12,2,10,30,87.0,228.0,3.5,14.0,273.0,150.82,126.53
2016,12,2,10,45,58.5,225.0,3.6,14.5,256.0,149.69,125.07
2016,12,2,11,0,30.0,222.0,3.7,15.0,239.0,153.26,121.14
2016,12,2,11,15,15.0,194.5,3.75,15.0,203.0,144.14,113.8
2016,12,2,11,30,0.0,167.0,3.8,15.0,167.0,124.84,98.5
2016,12,2,11,45,0.0,123.0,3.85,15.5,123.0,93.87,72.75
2016,12,2,12,0,0.0,79.0,3.9,16.0,79.0,60.8,45.2
2016,12,2,12,15,0.0,100.0,3.9,16.0,100.0,76.97,58.63
2016,12,2,12,30,0.0,121.0,3.9,16.0,121.0,93.06,71.92
2016,12,2,12,45,0.0,118.5,3.9,16.0,118.5,91.33,70.5
2016,12,2,13,0,0.0,116.0,3.9,16.0,116.0,89.56,69.07
2016,12,2,13,15,0.0,72.0,3.9,16.0,72.0,55.36,40.73
2016,12,2,13,30,0.0,28.0,3.9,16.0,28.0,21.43,12.38
2016,12,2,13,45,44.5,134.5,3.9,16.0,158.5,138.32,110.46
2016,12,2,14,0,89.0,241.0,3.9,16.0,289.0,269.79,218.13
2016,12,2,14,15,134.0,229.5,3.9,15.5,297.0,310.64,252.63
2016,12,2,14,30,179.0,218.0,3.9,15.0,305.0,340.75,279.03
2016,12,2,14,45,89.5,156.0,3.95,15.0,199.5,219.84,180.22
2016,12,2,15,0,0.0,94.0,4.0,15.0,94.0,73.74,56.88
2016,12,2,15,15,0.0,84.0,3.95,14.5,84.0,65.6,50.34
2016,12,2,15,30,0.0,74.0,3.9,14.0,74.0,57.4,43.57
2016,12,2,15,45,0.0,64.0,3.85,14.0,64.0,49.14,36.57
2016,12,2,16,0,0.0,54.0,3.8,14.0,54.0,41.35,29.89
2016,12,2,16,15,0.0,43.0,3.75,13.5,43.0,32.87,22.58
2016,12,2,16,30,0.0,32.0,3.7,13.0,32.0,24.41,15.2
2016,12,2,16,45,0.0,22.0,3.7,13.0,22.0,16.75,8.4
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.11,1.4
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.54,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.5,4.2,8.0,1.5,0.0,0.0
2016,12,3,7,30,0.0,3.0,4.1,8.0,3.0,2.36,0.0
2016,12,3,7,45,0.0,9.0,4.1,8.0,9.0,6.82,0.0
2016,12,3,8,0,0.0,15.0,4.1,8.0,15.0,11.39,4.48
2016,12,3,8,15,0.0,22.0,4.0,8.0,22.0,16.73,9.53
2016,12,3,8,30,0.0,29.0,3.9,8.0,29.0,22.09,14.56
2016,12,3,8,45,0.0,36.5,3.8,8.0,36.5,27.85,19.91
2016,12,3,9,0,0.0,44.0,3.7,8.0,44.0,33.62,25.21
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,35.93,27.29
2016,12,3,9,30,0.0,50.0,3.8,8.0,50.0,38.25,29.35
2016,12,3,9,45,0.0,54.5,3.85,8.5,54.5,41.73,32.37
2016,12,3,10,0,0.0,59.0,3.9,9.0,59.0,45.22,35.37
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,49.48,39.12
2016,12,3,10,30,0.0,70.0,4.2,9.0,70.0,53.75,42.86
2016,12,3,10,45,0.0,103.5,4.35,9.0,103.5,78.76,65.14
2016,12,3,11,0,0.0,137.0,4.5,9.0,137.0,102.42,82.17
2016,12,3,11,15,0.0,125.5,4.6,9.0,125.5,94.97,75.73
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,87.02,68.91
2016,12,3,11,45,0.0,141.0,4.85,9.0,141.5,106.99,85.78
2016,12,3,12,0,0.0,168.0,5.0,9.0,169.0,127.24,102.82
2016,12,3,12,15,0.0,123.0,4.9,9.0,123.5,94.35,74.99
2016,12,3,12,30,0.0,78.0,4.8,9.0,78.0,60.02,45.83
2016,12,3,12,45,0.0,52.5,4.75,9.5,52.5,40.3,28.93
2016,12,3,13,0,0.0,27.0,4.7,10.0,27.0,20.67,12.1
2016,12,3,13,15,0.0,38.5,4.45,10.0,38.5,29.5,19.69
2016,12,3,13,30,0.0,50.0,4.2,10.0,50.0,38.35,27.29
2016,12,3,13,45,0.0,68.5,3.95,10.0,68.5,52.62,39.55
2016,12,3,14,0,0.0,87.0,3.7,10.0,87.0,66.94,51.84
2016,12,3,14,15,0.0,53.0,3.75,10.0,53.0,40.62,29.38
2016,12,3,14,30,0.0,19.0,3.8,10.0,19.0,14.5,6.9
2016,12,3,14,45,0.0,56.5,3.9,10.0,56.5,43.29,31.84
2016,12,3,15,0,0.0,94.0,4.0,10.0,94.0,73.75,58.15
2016,12,3,15,15,0.0,85.0,3.75,9.5,85.0,66.51,52.14
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,59.23,46.04
2016,12,3,15,45,0.0,65.0,3.25,9.0,65.0,50.07,38.14
2016,12,3,16,0,0.0,54.0,3.0,9.0,54.0,41.35,30.53
2016,12,3,16,15,0.0,43.5,2.7,9.0,43.5,33.25,23.39
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,25.18,16.18
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,17.52,9.27
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,9.87,2.12
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,4.93,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.5,3.5,9.0,1.5,1.13,0.0
2016,12,4,8,0,0.0,3.0,3.6,9.0,3.0,2.27,0.0
2016,12,4,8,15,0.0,4.5,3.75,9.0,4.5,3.4,0.0
2016,12,4,8,30,0.0,6.0,3.9,9.0,6.0,4.54,0.0
2016,12,4,8,45,0.0,7.5,4.1,9.5,7.5,5.69,0.0
2016,12,4,9,0,0.0,9.0,4.3,10.0,9.0,6.83,0.58
2016,12,4,9,15,0.0,27.0,4.55,10.0,27.0,20.57,13.1
2016,12,4,9,30,0.0,45.0,4.8,10.0,45.0,34.4,25.61
2016,12,4,9,45,0.0,58.5,5.1,10.0,58.5,44.82,34.95
2016,12,4,10,0,0.0,72.0,5.4,10.0,72.0,55.27,44.25
2016,12,4,10,15,0.0,72.0,5.25,10.0,72.0,55.28,44.16
2016,12,4,10,30,0.0,72.0,5.1,10.0,72.0,55.29,44.08
2016,12,4,10,45,0.0,56.5,4.95,10.5,56.5,43.33,33.22
2016,12,4,11,0,0.0,41.0,4.8,11.0,41.0,31.4,21.28
2016,12,4,11,15,0.0,40.0,4.6,11.0,40.0,30.65,20.6
2016,12,4,11,30,0.0,39.0,4.4,11.0,39.0,29.89,19.93
2016,12,4,11,45,0.0,75.5,4.2,11.0,75.5,58.07,43.89
2016,12,4,12,0,0.0,112.0,4.0,11.0,112.0,85.9,67.37
2016,12,4,12,15,0.0,129.5,4.15,11.0,129.5,99.23,78.54
2016,12,4,12,30,0.0,147.0,4.3,11.0,147.0,112.82,89.93
2016,12,4,12,45,14.0,191.0,4.45,11.0,199.5,153.37,123.72
2016,12,4,13,0,28.0,235.0,4.6,11.0,252.0,196.77,159.81
2016,12,4,13,15,14.0,160.0,4.8,11.0,168.5,132.04,106.23
2016,12,4,13,30,0.0,85.0,5.0,11.0,85.0,65.42,50.16
2016,12,4,13,45,0.0,48.5,5.2,11.5,48.5,37.18,26.14
2016,12,4,14,0,0.0,12.0,5.4,12.0,12.0,9.16,2.19
2016,12,4,14,15,70.5,115.0,5.3,12.0,149.0,154.08,126.9
2016,12,4,14,30,141.0,218.0,5.2,12.0,286.0,313.45,260.56
2016,12,4,14,45,128.0,201.5,5.15,12.0,260.0,296.83,247.18
2016,12,4,15,0,115.0,185.0,5.1,12.0,234.0,278.66,232.72
2016,12,4,15,15,110.0,167.0,4.85,11.5,210.0,263.36,220.99
2016,12,4,15,30,105.0,149.0,4.6,11.0,186.0,246.98,208.13
2016,12,4,15,45,96.0,129.5,4.35,11.0,160.0,224.48,189.34
2016,12,4,16,0,87.0,110.0,4.1,11.0,134.0,200.84,169.21
2016,12,4,16,15,74.5,90.0,3.85,10.5,107.5,172.57,144.81
2016,12,4,16,30,62.0,70.0,3.6,10.0,81.0,143.02,118.65
2016,12,4,16,45,38.5,50.5,3.4,10.0,56.5,90.38,71.89
2016,12,4,17,0,15.0,31.0,3.2,10.0,32.0,49.56,33.6
2016,12,4,17,15,7.5,15.5,3.15,9.5,16.0,21.42,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.55,7.0,2.0,0.0,0.0
2016,12,5,7,30,0.0,4.0,2.6,7.0,4.0,3.15,0.0
2016,12,5,7,45,0.0,12.5,2.7,7.5,12.5,9.49,1.73
2016,12,5,8,0,0.0,21.0,2.8,8.0,21.0,15.99,8.52
2016,12,5,8,15,0.0,31.5,2.65,8.0,31.5,24.03,16.12
2016,12,5,8,30,0.0,42.0,2.5,8.0,42.0,32.1,23.7
2016,12,5,8,45,0.0,53.0,2.35,8.5,53.0,40.58,31.5
2016,12,5,9,0,0.0,64.0,2.2,9.0,64.0,48.95,39.08
2016,12,5,9,15,0.0,50.5,2.0,9.0,50.5,38.63,29.66
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,28.25,20.17
2016,12,5,9,45,0.0,40.5,1.65,9.0,40.5,30.95,22.58
2016,12,5,10,0,0.0,44.0,1.5,9.0,44.0,33.65,24.97
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,54.89,44.05
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,75.38,62.26
2016,12,5,10,45,0.0,90.0,1.35,9.5,90.0,69.14,56.43
2016,12,5,11,0,0.0,81.0,1.3,10.0,81.0,62.3,47.82
2016,12,5,11,15,0.0,46.0,1.35,10.0,46.0,35.26,24.69
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,8.41,1.59
2016,12,5,11,45,0.0,67.5,1.5,10.0,67.5,51.88,38.86
2016,12,5,12,0,0.0,124.0,1.6,10.0,124.0,94.83,75.13
2016,12,5,12,15,0.0,109.5,1.7,10.0,109.5,84.15,66.05
2016,12,5,12,30,0.0,95.0,1.8,10.0,95.0,73.18,56.81
2016,12,5,12,45,0.5,132.5,1.9,10.5,133.0,102.31,81.24
2016,12,5,13,0,1.0,170.0,2.0,11.0,171.0,132.29,106.07
2016,12,5,13,15,0.5,133.5,2.1,11.0,134.0,103.81,82.37
2016,12,5,13,30,0.0,97.0,2.2,11.0,97.0,74.82,58.11
2016,12,5,13,45,0.0,130.0,2.35,11.0,130.0,101.56,80.77
2016,12,5,14,0,0.0,163.0,2.5,11.0,163.0,130.02,104.74
2016,12,5,14,15,0.0,113.0,2.55,11.0,113.0,88.39,69.86
2016,12,5,14,30,0.0,63.0,2.6,11.0,63.0,48.32,35.92
2016,12,5,14,45,0.0,92.5,2.7,11.0,92.5,71.92,56.23
2016,12,5,15,0,0.0,122.0,2.8,11.0,122.0,99.22,79.62
2016,12,5,15,15,0.0,110.0,2.75,11.0,110.0,89.73,71.68
2016,12,5,15,30,0.0,98.0,2.7,11.0,98.0,80.16,63.64
2016,12,5,15,45,309.5,82.5,2.7,11.0,167.0,364.2,310.9
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,601.44,502.91
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,548.32,457.37
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,492.58,409.52
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,411.36,337.81
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,330.81,252.28
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,167.35,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,11.02,0.0
2016,12,6,7,45,346.5,24.5,4.5,6.5,59.5,20.4,9.87
2016,12,6,8,0,499.0,35.0,4.7,7.0,99.0,29.47,20.46
2016,12,6,8,15,580.0,41.5,5.05,7.0,146.5,38.02,28.8
2016,12,6,8,30,661.0,48.0,5.4,7.0,194.0,44.12,34.71
2016,12,6,8,45,713.0,52.0,5.75,7.5,242.0,47.94,38.3
2016,12,6,9,0,765.0,56.0,6.1,8.0,290.0,51.82,41.81
2016,12,6,9,15,403.5,104.5,6.1,8.5,229.5,74.92,62.66
2016,12,6,9,30,42.0,153.0,6.1,9.0,169.0,105.17,89.66
2016,12,6,9,45,43.5,168.5,6.2,9.5,187.0,114.98,98.05
2016,12,6,10,0,45.0,184.0,6.3,10.0,205.0,124.57,106.17
2016,12,6,10,15,22.5,162.0,6.2,10.0,172.5,117.1,99.3
2016,12,6,10,30,0.0,140.0,6.1,10.0,140.0,103.21,86.78
2016,12,6,10,45,0.0,121.5,6.05,10.5,121.5,91.17,75.8
2016,12,6,11,0,0.0,103.0,6.0,11.0,103.0,78.59,61.46
2016,12,6,11,15,0.0,110.5,5.9,11.5,110.5,84.2,66.0
2016,12,6,11,30,0.0,118.0,5.8,12.0,118.0,89.87,70.58
2016,12,6,11,45,0.0,134.0,5.7,12.5,134.0,101.83,80.4
2016,12,6,12,0,0.0,150.0,5.6,13.0,150.0,114.0,90.34
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,104.07,82.03
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,93.78,73.43
2016,12,6,12,45,0.0,132.0,5.35,13.0,132.0,101.7,80.07
2016,12,6,13,0,0.0,142.0,5.3,13.0,142.0,109.83,86.9
2016,12,6,13,15,0.0,126.0,5.2,13.0,126.0,97.61,76.74
2016,12,6,13,30,0.0,110.0,5.1,13.0,110.0,85.13,66.36
2016,12,6,13,45,0.0,110.0,5.05,13.0,110.0,85.31,66.61
2016,12,6,14,0,0.0,110.0,5.0,13.0,110.0,85.55,66.92
2016,12,6,14,15,0.0,88.0,4.9,13.0,88.0,67.77,52.02
2016,12,6,14,30,0.0,66.0,4.8,13.0,66.0,50.64,37.6
2016,12,6,14,45,0.0,85.0,4.75,13.0,85.0,65.58,50.41
2016,12,6,15,0,0.0,104.0,4.7,13.0,104.0,82.67,65.05
2016,12,6,15,15,0.0,93.5,4.55,12.5,93.5,74.22,58.11
2016,12,6,15,30,0.0,83.0,4.4,12.0,83.0,65.71,51.06
2016,12,6,15,45,264.0,85.0,4.3,12.0,156.5,331.74,283.32
2016,12,6,16,0,528.0,87.0,4.2,12.0,230.0,550.52,464.79
2016,12,6,16,15,463.0,76.5,3.85,11.5,185.0,489.54,413.03
2016,12,6,16,30,398.0,66.0,3.5,11.0,140.0,430.65,362.06
2016,12,6,16,45,294.0,51.5,3.2,10.5,97.0,335.6,278.52
2016,12,6,17,0,190.0,37.0,2.9,10.0,54.0,242.69,186.21
2016,12,6,17,15,95.0,18.5,2.8,9.5,27.0,121.84,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,127.0,13.0,1.4,3.0,17.0,10.23,0.0
2016,12,7,7,45,262.5,26.0,1.65,4.0,53.0,21.42,10.36
2016,12,7,8,0,398.0,39.0,1.9,5.0,89.0,32.27,23.12
2016,12,7,8,15,481.0,48.0,1.85,5.5,134.0,39.54,30.38
2016,12,7,8,30,564.0,57.0,1.8,6.0,179.0,46.85,37.39
2016,12,7,8,45,612.5,63.5,1.75,6.5,224.5,51.9,42.12
2016,12,7,9,0,661.0,70.0,1.7,7.0,270.0,56.94,46.69
2016,12,7,9,15,696.0,74.5,1.65,7.5,313.0,60.31,49.63
2016,12,7,9,30,731.0,79.0,1.6,8.0,356.0,63.69,52.5
2016,12,7,9,45,370.0,118.5,1.6,9.0,259.5,82.34,68.92
2016,12,7,10,0,9.0,158.0,1.6,10.0,163.0,113.42,96.02
2016,12,7,10,15,16.0,175.5,1.55,10.5,184.0,125.15,105.85
2016,12,7,10,30,23.0,193.0,1.5,11.0,205.0,136.7,115.45
2016,12,7,10,45,24.0,203.0,1.5,11.5,216.0,143.52,120.89
2016,12,7,11,0,25.0,213.0,1.5,12.0,227.0,152.62,121.97
2016,12,7,11,15,122.0,240.0,1.5,12.0,310.5,176.02,136.47
2016,12,7,11,30,219.0,267.0,1.5,12.0,394.0,221.93,168.98
2016,12,7,11,45,214.5,274.0,1.5,12.5,400.0,244.12,187.33
2016,12,7,12,0,210.0,281.0,1.5,13.0,406.0,265.74,205.74
2016,12,7,12,15,218.0,281.5,1.5,13.0,411.5,286.51,223.6
2016,12,7,12,30,226.0,282.0,1.5,13.0,417.0,307.59,241.76
2016,12,7,12,45,228.0,278.0,1.55,13.5,413.5,322.91,255.03
2016,12,7,13,0,230.0,274.0,1.6,14.0,410.0,337.63,267.71
2016,12,7,13,15,214.5,268.5,1.55,14.0,393.0,341.42,271.98
2016,12,7,13,30,199.0,263.0,1.5,14.0,376.0,343.16,274.44
2016,12,7,13,45,337.5,227.0,1.5,14.5,410.0,418.17,334.77
2016,12,7,14,0,476.0,191.0,1.5,15.0,444.0,502.79,401.35
2016,12,7,14,15,629.5,142.5,1.35,15.0,458.0,585.51,465.81
2016,12,7,14,30,783.0,94.0,1.2,15.0,472.0,661.09,523.91
2016,12,7,14,45,617.5,119.0,1.05,15.0,403.5,596.35,474.43
2016,12,7,15,0,452.0,144.0,0.9,15.0,335.0,511.48,410.09
2016,12,7,15,15,425.0,136.0,0.75,15.0,301.5,495.7,399.04
2016,12,7,15,30,398.0,128.0,0.6,15.0,268.0,477.25,384.9
2016,12,7,15,45,375.0,113.0,0.45,15.0,231.0,451.47,364.96
2016,12,7,16,0,352.0,98.0,0.3,15.0,194.0,423.31,342.56
2016,12,7,16,15,315.0,82.5,0.45,14.0,156.0,381.6,311.73
2016,12,7,16,30,278.0,67.0,0.6,13.0,118.0,338.34,277.43
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,271.98,221.11
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,205.92,155.56
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,103.51,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,2.0,9.0,7.08,0.0
2016,12,8,7,45,49.0,28.0,6.95,2.0,34.0,20.89,9.5
2016,12,8,8,0,98.0,47.0,7.1,2.0,59.0,34.32,25.13
2016,12,8,8,15,130.5,66.5,7.2,2.0,90.5,47.83,38.32
2016,12,8,8,30,163.0,86.0,7.3,2.0,122.0,61.04,51.02
2016,12,8,8,45,203.5,101.0,7.45,2.5,155.5,71.31,60.71
2016,12,8,9,0,244.0,116.0,7.6,3.0,189.0,81.4,70.02
2016,12,8,9,15,122.0,119.5,7.6,3.0,156.0,84.31,72.66
2016,12,8,9,30,0.0,123.0,7.6,3.0,123.0,89.49,77.3
2016,12,8,9,45,0.0,116.0,7.6,3.0,116.0,85.77,73.72
2016,12,8,10,0,0.0,109.0,7.6,3.0,109.0,81.63,69.76
2016,12,8,10,15,7.0,145.5,7.55,3.0,149.5,106.3,92.16
2016,12,8,10,30,14.0,182.0,7.5,3.0,190.0,129.86,113.37
2016,12,8,10,45,72.0,216.0,7.45,3.0,255.5,144.86,126.72
2016,12,8,11,0,130.0,250.0,7.4,3.0,321.0,167.47,137.05
2016,12,8,11,15,96.0,251.0,7.3,3.0,304.5,182.0,148.52
2016,12,8,11,30,62.0,252.0,7.2,3.0,288.0,187.31,154.19
2016,12,8,11,45,115.5,265.5,7.1,3.0,333.5,215.59,176.28
2016,12,8,12,0,169.0,279.0,7.0,3.0,379.0,252.19,206.35
2016,12,8,12,15,210.5,277.0,6.9,3.0,402.0,280.16,230.34
2016,12,8,12,30,252.0,275.0,6.8,3.0,425.0,311.66,257.94
2016,12,8,12,45,157.5,267.5,6.75,3.0,361.0,283.8,237.33
2016,12,8,13,0,63.0,260.0,6.7,3.0,297.0,239.2,200.95
2016,12,8,13,15,63.0,254.0,6.6,3.0,290.5,241.51,203.51
2016,12,8,13,30,63.0,248.0,6.5,3.0,284.0,243.51,205.75
2016,12,8,13,45,58.0,237.0,6.45,3.0,269.0,237.67,201.27
2016,12,8,14,0,53.0,226.0,6.4,3.0,254.0,230.99,196.02
2016,12,8,14,15,50.5,213.0,6.35,3.0,239.0,223.23,189.87
2016,12,8,14,30,48.0,200.0,6.3,3.0,224.0,214.86,183.18
2016,12,8,14,45,24.0,169.0,6.25,3.5,181.0,158.72,134.23
2016,12,8,15,0,0.0,138.0,6.2,4.0,138.0,114.46,95.1
2016,12,8,15,15,0.0,124.0,6.0,3.5,124.0,103.41,85.83
2016,12,8,15,30,0.0,110.0,5.8,3.0,110.0,92.23,76.31
2016,12,8,15,45,0.0,95.0,5.65,3.0,95.0,79.88,65.48
2016,12,8,16,0,0.0,80.0,5.5,3.0,80.0,67.33,54.35
2016,12,8,16,15,0.0,64.5,5.15,2.5,64.5,53.95,42.41
2016,12,8,16,30,0.0,49.0,4.8,2.0,49.0,40.17,29.94
2016,12,8,16,45,0.0,34.5,4.45,2.0,34.5,27.0,17.88
2016,12,8,17,0,0.0,20.0,4.1,2.0,20.0,15.25,6.7
2016,12,8,17,15,0.0,10.0,3.85,1.5,10.0,7.6,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,147.0,12.0,2.6,-2.0,15.0,9.44,0.0
2016,12,9,7,45,303.0,23.5,2.85,-1.5,53.0,19.48,8.12
2016,12,9,8,0,459.0,35.0,3.1,-1.0,91.0,29.31,20.9
2016,12,9,8,15,239.5,56.5,3.2,-0.5,87.0,41.89,33.22
2016,12,9,8,30,20.0,78.0,3.3,0.0,83.0,55.86,46.61
2016,12,9,8,45,27.5,96.5,3.45,0.5,104.0,68.35,58.41
2016,12,9,9,0,35.0,115.0,3.6,1.0,125.0,80.63,69.79
2016,12,9,9,15,25.0,127.0,3.45,1.5,135.0,88.8,77.17
2016,12,9,9,30,15.0,139.0,3.3,2.0,145.0,99.55,86.77
2016,12,9,9,45,17.0,153.5,3.2,2.5,160.5,109.59,95.59
2016,12,9,10,0,19.0,168.0,3.1,3.0,176.0,119.51,104.19
2016,12,9,10,15,44.0,191.5,2.95,3.5,213.0,129.43,112.69
2016,12,9,10,30,69.0,215.0,2.8,4.0,250.0,143.22,124.57
2016,12,9,10,45,71.0,227.0,2.65,4.5,264.5,150.36,130.42
2016,12,9,11,0,73.0,239.0,2.5,5.0,279.0,162.72,132.87
2016,12,9,11,15,117.5,253.5,2.3,5.0,319.5,181.91,145.56
2016,12,9,11,30,162.0,268.0,2.1,5.0,360.0,211.27,167.44
2016,12,9,11,45,198.0,270.5,1.95,5.5,386.0,236.74,187.14
2016,12,9,12,0,234.0,273.0,1.8,6.0,412.0,265.71,210.53
2016,12,9,12,15,272.0,268.5,1.65,6.0,430.0,296.51,236.27
2016,12,9,12,30,310.0,264.0,1.5,6.0,448.0,329.02,263.69
2016,12,9,12,45,366.0,248.5,1.4,6.5,464.5,363.27,292.06
2016,12,9,13,0,422.0,233.0,1.3,7.0,481.0,408.23,328.83
2016,12,9,13,15,413.0,229.5,1.2,7.0,467.0,417.94,338.44
2016,12,9,13,30,404.0,226.0,1.1,7.0,453.0,433.1,352.06
2016,12,9,13,45,295.0,234.0,1.05,7.5,396.5,397.76,324.5
2016,12,9,14,0,186.0,242.0,1.0,8.0,340.0,341.9,280.0
2016,12,9,14,15,184.0,229.0,1.0,8.0,322.0,340.24,280.2
2016,12,9,14,30,182.0,216.0,1.0,8.0,304.0,337.45,279.06
2016,12,9,14,45,107.5,191.5,1.0,8.0,242.5,269.48,223.68
2016,12,9,15,0,33.0,167.0,1.0,8.0,181.0,181.38,150.14
2016,12,9,15,15,29.5,151.5,1.05,7.5,163.5,167.65,139.6
2016,12,9,15,30,26.0,136.0,1.1,7.0,146.0,153.51,128.18
2016,12,9,15,45,359.5,98.0,1.15,7.0,197.5,420.24,358.28
2016,12,9,16,0,693.0,60.0,1.2,7.0,249.0,640.2,531.75
2016,12,9,16,15,632.5,54.0,1.1,6.0,201.5,596.9,495.26
2016,12,9,16,30,572.0,48.0,1.0,5.0,154.0,544.84,452.38
2016,12,9,16,45,471.0,39.0,0.9,4.5,108.5,456.06,376.31
2016,12,9,17,0,370.0,30.0,0.8,4.0,63.0,367.52,285.4
2016,12,9,17,15,185.0,15.0,0.85,3.5,31.5,186.39,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,6.5,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,0.0,13.0,1.4,2.0,13.0,10.23,0.0
2016,12,10,7,45,177.5,27.0,1.7,2.5,48.0,20.48,7.95
2016,12,10,8,0,355.0,41.0,2.0,3.0,83.0,33.86,24.54
2016,12,10,8,15,443.0,50.5,2.1,3.5,127.5,41.42,32.25
2016,12,10,8,30,531.0,60.0,2.2,4.0,172.0,49.03,39.63
2016,12,10,8,45,280.5,86.5,2.3,4.5,147.0,62.33,52.01
2016,12,10,9,0,30.0,113.0,2.4,5.0,122.0,79.35,67.58
